Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,7,15,54.5,9.0,1.7,13.15,11.5,22.18,0.0
2018,2,1,7,30,109.0,18.0,1.8,13.4,23.0,58.77,0.0
2018,2,1,7,45,175.0,32.5,1.85,13.7,51.5,109.29,73.83
2018,2,1,8,0,241.0,47.0,1.9,14.0,80.0,154.29,117.42
2018,2,1,8,15,292.0,60.5,1.9,14.2,115.5,196.82,155.22
2018,2,1,8,30,343.0,74.0,1.9,14.4,151.0,242.28,194.71
2018,2,1,8,45,367.5,87.0,1.9,14.65,185.5,277.38,225.02
2018,2,1,9,0,392.0,100.0,1.9,14.9,220.0,312.84,254.78
2018,2,1,9,15,449.0,106.0,1.85,15.2,262.0,357.27,290.93
2018,2,1,9,30,506.0,112.0,1.8,15.5,304.0,403.15,327.33
2018,2,1,9,45,540.5,117.0,1.75,15.8,340.0,436.26,352.9
2018,2,1,10,0,575.0,122.0,1.7,16.1,376.0,471.79,379.72
2018,2,1,10,15,599.5,125.0,1.75,16.4,406.5,495.71,397.56
2018,2,1,10,30,624.0,128.0,1.8,16.7,437.0,518.12,414.05
2018,2,1,10,45,643.0,129.5,1.8,17.0,461.5,533.88,425.09
2018,2,1,11,0,662.0,131.0,1.8,17.3,486.0,547.62,434.47
2018,2,1,11,15,652.5,139.5,1.9,17.5,499.0,549.04,434.79
2018,2,1,11,30,643.0,148.0,2.0,17.7,512.0,548.1,433.36
2018,2,1,11,45,686.5,137.0,2.1,17.9,531.5,556.93,439.95
2018,2,1,12,0,730.0,126.0,2.2,18.1,551.0,562.85,444.12
2018,2,1,12,15,772.5,113.5,2.3,18.2,565.0,563.58,444.42
2018,2,1,12,30,815.0,101.0,2.4,18.3,579.0,560.94,441.97
2018,2,1,12,45,817.5,99.0,2.5,18.45,574.5,543.24,427.53
2018,2,1,13,0,820.0,97.0,2.6,18.6,570.0,522.98,410.9
2018,2,1,13,15,835.5,90.0,2.7,18.6,562.5,501.74,393.41
2018,2,1,13,30,851.0,83.0,2.8,18.6,555.0,477.43,372.97
2018,2,1,13,45,819.0,86.5,2.85,18.65,527.0,439.47,341.39
2018,2,1,14,0,787.0,90.0,2.9,18.7,499.0,401.38,309.23
2018,2,1,14,15,781.0,86.0,2.9,18.65,473.5,365.94,278.34
2018,2,1,14,30,775.0,82.0,2.9,18.6,448.0,329.21,245.73
2018,2,1,14,45,735.5,84.0,2.9,18.55,411.5,287.33,209.29
2018,2,1,15,0,696.0,86.0,2.9,18.5,375.0,244.66,172.24
2018,2,1,15,15,636.5,86.0,2.9,18.5,330.5,200.51,135.22
2018,2,1,15,30,577.0,86.0,2.9,18.5,286.0,160.71,103.11
2018,2,1,15,45,634.5,69.0,2.85,17.85,262.5,123.31,70.55
2018,2,1,16,0,692.0,52.0,2.8,17.2,239.0,82.8,40.77
2018,2,1,16,15,617.5,48.5,2.85,16.85,192.5,43.7,25.64
2018,2,1,16,30,543.0,45.0,2.9,16.5,146.0,31.82,22.33
2018,2,1,16,45,453.0,38.5,2.9,16.1,106.5,28.55,19.05
2018,2,1,17,0,363.0,32.0,2.9,15.7,67.0,25.29,14.83
2018,2,1,17,15,225.0,20.5,2.9,15.55,38.5,16.76,0.0
2018,2,1,17,30,87.0,9.0,2.9,15.4,10.0,8.85,0.0
2018,2,1,17,45,43.5,4.5,2.9,15.25,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,7,15,68.0,9.5,1.6,13.7,13.0,26.15,0.0
2018,2,2,7,30,136.0,19.0,1.7,14.0,26.0,68.49,0.0
2018,2,2,7,45,203.5,33.0,1.75,14.35,55.5,119.51,82.0
2018,2,2,8,0,271.0,47.0,1.8,14.7,85.0,165.81,126.27
2018,2,2,8,15,358.5,56.5,1.9,14.95,126.5,219.33,172.73
2018,2,2,8,30,446.0,66.0,2.0,15.2,168.0,280.45,224.79
2018,2,2,8,45,425.5,82.5,2.1,15.45,196.0,300.31,243.09
2018,2,2,9,0,405.0,99.0,2.2,15.7,224.0,319.5,259.87
2018,2,2,9,15,459.0,106.0,2.3,15.95,266.5,364.09,296.46
2018,2,2,9,30,513.0,113.0,2.4,16.2,309.0,409.93,333.23
2018,2,2,9,45,512.5,125.5,2.45,16.45,337.5,431.99,350.22
2018,2,2,10,0,512.0,138.0,2.5,16.7,366.0,452.2,365.49
2018,2,2,10,15,476.0,158.0,2.6,16.9,382.0,457.57,368.7
2018,2,2,10,30,440.0,178.0,2.7,17.1,398.0,460.06,369.57
2018,2,2,10,45,468.0,181.0,2.8,17.3,425.0,481.32,385.74
2018,2,2,11,0,496.0,184.0,2.9,17.5,452.0,501.23,400.62
2018,2,2,11,15,539.5,176.5,2.95,17.65,476.5,518.23,413.49
2018,2,2,11,30,583.0,169.0,3.0,17.8,501.0,533.38,424.81
2018,2,2,11,45,551.0,184.0,3.05,18.0,502.0,523.56,415.91
2018,2,2,12,0,519.0,199.0,3.1,18.2,503.0,512.06,405.85
2018,2,2,12,15,498.5,206.5,3.15,18.3,499.5,498.53,394.63
2018,2,2,12,30,478.0,214.0,3.2,18.4,496.0,483.82,382.45
2018,2,2,12,45,534.0,192.5,3.2,18.5,505.0,481.86,380.73
2018,2,2,13,0,590.0,171.0,3.2,18.6,514.0,477.44,376.66
2018,2,2,13,15,676.5,140.0,3.15,18.6,524.5,473.53,372.73
2018,2,2,13,30,763.0,109.0,3.1,18.6,535.0,464.78,364.26
2018,2,2,13,45,790.5,99.0,3.1,18.6,526.0,442.29,344.45
2018,2,2,14,0,818.0,89.0,3.1,18.6,517.0,416.15,321.08
2018,2,2,14,15,838.5,80.0,3.1,18.5,499.0,384.63,292.83
2018,2,2,14,30,859.0,71.0,3.1,18.4,481.0,352.34,262.99
2018,2,2,14,45,818.0,72.5,3.05,18.3,440.5,303.52,220.69
2018,2,2,15,0,777.0,74.0,3.0,18.2,400.0,258.97,181.7
2018,2,2,15,15,661.5,84.0,3.0,18.2,343.0,206.28,139.36
2018,2,2,15,30,546.0,94.0,3.0,18.2,286.0,165.17,108.3
2018,2,2,15,45,533.5,83.0,2.85,17.7,250.5,126.7,77.52
2018,2,2,16,0,521.0,72.0,2.7,17.2,215.0,88.92,51.05
2018,2,2,16,15,471.0,63.5,2.7,16.95,175.0,53.6,34.04
2018,2,2,16,30,421.0,55.0,2.7,16.7,135.0,40.54,29.97
2018,2,2,16,45,298.5,46.0,2.7,16.45,95.0,34.73,24.42
2018,2,2,17,0,176.0,37.0,2.7,16.2,55.0,28.74,17.87
2018,2,2,17,15,109.0,22.5,2.65,16.05,31.5,17.8,0.0
2018,2,2,17,30,42.0,8.0,2.6,15.9,8.0,7.86,0.0
2018,2,2,17,45,21.0,4.0,2.6,15.8,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,2,3,7,15,117.0,11.0,2.8,13.3,17.0,40.06,0.0
2018,2,3,7,30,234.0,22.0,2.8,13.7,34.0,100.66,0.0
2018,2,3,7,45,382.5,30.0,2.8,14.05,74.0,175.81,122.97
2018,2,3,8,0,531.0,38.0,2.8,14.4,114.0,252.6,193.03
2018,2,3,8,15,602.5,43.5,2.7,14.65,159.5,303.0,238.8
2018,2,3,8,30,674.0,49.0,2.6,14.9,205.0,360.12,288.56
2018,2,3,8,45,719.0,53.0,2.5,15.2,250.5,405.99,327.95
2018,2,3,9,0,764.0,57.0,2.4,15.5,296.0,452.51,366.43
2018,2,3,9,15,795.0,59.5,2.35,15.85,338.5,490.25,396.86
2018,2,3,9,30,826.0,62.0,2.3,16.2,381.0,527.13,425.62
2018,2,3,9,45,848.0,64.0,2.25,16.6,419.0,554.44,446.22
2018,2,3,10,0,870.0,66.0,2.2,17.0,457.0,582.69,466.87
2018,2,3,10,15,883.5,67.5,2.2,17.35,488.5,603.25,481.52
2018,2,3,10,30,897.0,69.0,2.2,17.7,520.0,621.27,493.98
2018,2,3,10,45,906.0,70.5,2.15,18.1,545.0,633.82,501.78
2018,2,3,11,0,915.0,72.0,2.1,18.5,570.0,643.46,507.26
2018,2,3,11,15,921.5,73.0,2.05,18.9,588.0,648.0,508.87
2018,2,3,11,30,928.0,74.0,2.0,19.3,606.0,649.44,508.14
2018,2,3,11,45,931.0,74.5,1.95,19.7,616.0,645.09,503.11
2018,2,3,12,0,934.0,75.0,1.9,20.1,626.0,637.62,495.76
2018,2,3,12,15,934.0,75.5,1.8,20.4,628.5,625.29,484.68
2018,2,3,12,30,934.0,76.0,1.7,20.7,631.0,609.96,471.31
2018,2,3,12,45,931.0,75.5,1.6,21.0,624.5,589.06,453.75
2018,2,3,13,0,928.0,75.0,1.5,21.3,618.0,565.45,434.01
2018,2,3,13,15,922.5,74.5,1.5,21.4,604.0,537.99,412.02
2018,2,3,13,30,917.0,74.0,1.5,21.5,590.0,508.19,387.82
2018,2,3,13,45,908.5,73.0,1.45,21.6,568.5,474.4,359.91
2018,2,3,14,0,900.0,72.0,1.4,21.7,547.0,438.8,330.02
2018,2,3,14,15,888.0,71.0,1.45,21.65,519.0,400.25,297.74
2018,2,3,14,30,876.0,70.0,1.5,21.6,491.0,360.51,263.72
2018,2,3,14,45,858.5,68.0,1.55,21.5,456.5,317.26,226.41
2018,2,3,15,0,841.0,66.0,1.6,21.4,422.0,270.81,186.09
2018,2,3,15,15,816.5,63.0,1.6,21.4,382.0,224.75,146.19
2018,2,3,15,30,792.0,60.0,1.6,21.4,342.0,179.6,108.05
2018,2,3,15,45,756.5,57.0,1.65,20.6,298.5,134.34,73.13
2018,2,3,16,0,721.0,54.0,1.7,19.8,255.0,91.59,45.11
2018,2,3,16,15,666.5,49.5,1.75,19.35,209.5,49.93,26.77
2018,2,3,16,30,612.0,45.0,1.8,18.9,164.0,34.43,24.42
2018,2,3,16,45,522.0,38.5,1.85,18.5,120.5,28.13,18.6
2018,2,3,17,0,432.0,32.0,1.9,18.1,77.0,24.8,14.73
2018,2,3,17,15,269.5,21.0,1.9,17.95,44.5,16.82,0.0
2018,2,3,17,30,107.0,10.0,1.9,17.8,12.0,9.83,0.0
2018,2,3,17,45,53.5,5.0,1.9,17.65,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,4,7,15,38.0,10.5,1.6,14.0,12.5,19.93,0.0
2018,2,4,7,30,76.0,21.0,1.6,14.3,25.0,51.27,0.0
2018,2,4,7,45,114.0,37.5,1.6,14.6,50.5,90.76,63.41
2018,2,4,8,0,152.0,54.0,1.6,14.9,76.0,126.28,96.46
2018,2,4,8,15,187.5,70.5,1.65,15.1,107.5,163.24,128.91
2018,2,4,8,30,223.0,87.0,1.7,15.3,139.0,202.15,162.47
2018,2,4,8,45,296.0,97.0,1.75,15.5,181.5,252.59,204.87
2018,2,4,9,0,369.0,107.0,1.8,15.7,224.0,313.54,254.92
2018,2,4,9,15,357.0,125.5,1.85,16.0,251.0,335.67,272.63
2018,2,4,9,30,345.0,144.0,1.9,16.3,278.0,349.6,283.52
2018,2,4,9,45,237.0,163.0,1.95,16.55,259.0,314.2,254.09
2018,2,4,10,0,129.0,182.0,2.0,16.8,240.0,268.01,215.62
2018,2,4,10,15,156.5,198.0,2.05,17.15,273.5,301.59,242.22
2018,2,4,10,30,184.0,214.0,2.1,17.5,307.0,335.13,268.13
2018,2,4,10,45,190.5,227.5,2.15,17.85,328.0,352.75,281.04
2018,2,4,11,0,197.0,241.0,2.2,18.2,349.0,369.64,293.33
2018,2,4,11,15,308.0,232.0,2.2,18.5,407.0,431.62,341.78
2018,2,4,11,30,419.0,223.0,2.2,18.8,465.0,491.77,387.55
2018,2,4,11,45,414.5,228.0,2.2,19.1,471.0,488.89,383.96
2018,2,4,12,0,410.0,233.0,2.2,19.4,477.0,484.58,379.67
2018,2,4,12,15,425.5,229.0,2.25,19.5,483.0,481.88,377.34
2018,2,4,12,30,441.0,225.0,2.3,19.6,489.0,477.39,373.56
2018,2,4,12,45,572.5,181.5,2.3,19.75,521.0,497.0,388.82
2018,2,4,13,0,704.0,138.0,2.3,19.9,553.0,510.88,398.88
2018,2,4,13,15,751.5,119.0,2.3,19.9,553.0,496.75,386.98
2018,2,4,13,30,799.0,100.0,2.3,19.9,553.0,479.49,372.24
2018,2,4,13,45,818.5,92.5,2.35,19.85,542.0,454.97,351.43
2018,2,4,14,0,838.0,85.0,2.4,19.8,531.0,427.19,327.37
2018,2,4,14,15,851.5,79.5,2.4,19.65,512.5,395.75,299.7
2018,2,4,14,30,865.0,74.0,2.4,19.5,494.0,361.45,268.87
2018,2,4,14,45,850.0,72.0,2.4,19.35,460.5,319.03,231.47
2018,2,4,15,0,835.0,70.0,2.4,19.2,427.0,276.18,193.27
2018,2,4,15,15,810.5,67.0,2.4,19.2,387.0,230.22,152.85
2018,2,4,15,30,786.0,64.0,2.4,19.2,347.0,185.19,114.19
2018,2,4,15,45,752.0,60.5,2.4,18.6,303.5,139.76,78.33
2018,2,4,16,0,718.0,57.0,2.4,18.0,260.0,96.72,49.18
2018,2,4,16,15,666.0,51.5,2.4,17.65,214.0,54.12,29.04
2018,2,4,16,30,614.0,46.0,2.4,17.3,168.0,35.16,25.25
2018,2,4,16,45,526.5,39.0,2.4,16.95,124.0,28.37,18.98
2018,2,4,17,0,439.0,32.0,2.4,16.6,80.0,24.56,14.8
2018,2,4,17,15,277.0,22.0,2.4,16.5,47.0,17.61,0.84
2018,2,4,17,30,115.0,12.0,2.4,16.4,14.0,11.8,0.0
2018,2,4,17,45,57.5,6.0,2.4,16.25,7.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,7,15,100.5,10.5,0.9,14.8,16.5,36.02,0.0
2018,2,5,7,30,201.0,21.0,0.9,15.0,33.0,93.25,12.29
2018,2,5,7,45,295.5,33.5,0.95,15.15,69.0,152.94,108.75
2018,2,5,8,0,390.0,46.0,1.0,15.3,105.0,212.44,162.38
2018,2,5,8,15,523.0,49.0,1.1,15.5,156.5,283.8,222.68
2018,2,5,8,30,656.0,52.0,1.2,15.7,208.0,360.43,286.39
2018,2,5,8,45,701.0,55.5,1.25,15.9,253.0,405.65,324.5
2018,2,5,9,0,746.0,59.0,1.3,16.1,298.0,451.53,362.03
2018,2,5,9,15,778.5,62.0,1.45,16.35,341.0,490.5,393.55
2018,2,5,9,30,811.0,65.0,1.6,16.6,384.0,528.71,423.72
2018,2,5,9,45,834.5,66.5,1.75,16.8,422.0,558.96,447.32
2018,2,5,10,0,858.0,68.0,1.9,17.0,460.0,584.79,467.26
2018,2,5,10,15,872.5,69.5,1.95,17.25,492.0,605.94,482.66
2018,2,5,10,30,887.0,71.0,2.0,17.5,524.0,624.61,495.95
2018,2,5,10,45,897.5,72.0,2.1,17.75,549.5,637.59,505.11
2018,2,5,11,0,908.0,73.0,2.2,18.0,575.0,647.7,512.03
2018,2,5,11,15,915.5,74.0,2.25,18.2,593.5,652.94,515.09
2018,2,5,11,30,923.0,75.0,2.3,18.4,612.0,655.1,515.81
2018,2,5,11,45,857.5,95.5,2.3,18.6,601.0,630.62,495.77
2018,2,5,12,0,792.0,116.0,2.3,18.8,590.0,602.26,473.02
2018,2,5,12,15,741.0,131.5,2.35,18.95,576.5,575.83,452.11
2018,2,5,12,30,690.0,147.0,2.4,19.1,563.0,547.95,429.95
2018,2,5,12,45,763.0,124.0,2.45,19.2,580.0,550.63,431.78
2018,2,5,13,0,836.0,101.0,2.5,19.3,597.0,549.04,429.73
2018,2,5,13,15,802.0,106.5,2.6,19.3,574.0,514.54,402.29
2018,2,5,13,30,768.0,112.0,2.7,19.3,551.0,479.47,374.13
2018,2,5,13,45,700.5,126.0,2.75,19.25,515.0,435.54,338.75
2018,2,5,14,0,633.0,140.0,2.8,19.2,479.0,395.22,305.87
2018,2,5,14,15,713.5,110.5,2.9,19.0,474.5,373.69,286.19
2018,2,5,14,30,794.0,81.0,3.0,18.8,470.0,347.04,260.88
2018,2,5,14,45,719.5,92.0,3.05,18.6,425.5,299.06,220.54
2018,2,5,15,0,645.0,103.0,3.1,18.4,381.0,257.52,185.6
2018,2,5,15,15,632.5,95.0,3.1,18.4,346.5,217.47,150.21
2018,2,5,15,30,620.0,87.0,3.1,18.4,312.0,177.63,115.66
2018,2,5,15,45,668.0,71.0,3.05,17.65,286.0,138.65,81.3
2018,2,5,16,0,716.0,55.0,3.0,16.9,260.0,97.35,49.42
2018,2,5,16,15,663.5,50.5,2.95,16.5,214.5,55.5,29.01
2018,2,5,16,30,611.0,46.0,2.9,16.1,169.0,34.92,25.19
2018,2,5,16,45,525.0,39.5,2.8,15.65,125.5,28.61,19.34
2018,2,5,17,0,439.0,33.0,2.7,15.2,82.0,25.28,15.66
2018,2,5,17,15,287.0,23.0,2.65,15.1,49.0,18.39,3.17
2018,2,5,17,30,135.0,13.0,2.6,15.0,16.0,12.78,0.0
2018,2,5,17,45,67.5,6.5,2.55,14.9,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,6,7,15,173.0,11.5,2.3,14.0,22.0,56.08,0.0
2018,2,6,7,30,346.0,23.0,2.3,14.4,44.0,139.85,36.99
2018,2,6,7,45,406.0,31.5,2.3,14.75,78.0,189.35,136.54
2018,2,6,8,0,466.0,40.0,2.3,15.1,112.0,236.04,181.7
2018,2,6,8,15,525.0,50.0,2.3,15.3,156.5,287.7,227.79
2018,2,6,8,30,584.0,60.0,2.3,15.5,201.0,342.28,274.96
2018,2,6,8,45,704.0,55.5,2.35,15.75,259.5,409.79,331.24
2018,2,6,9,0,824.0,51.0,2.4,16.0,318.0,481.89,389.79
2018,2,6,9,15,853.5,53.0,2.45,16.2,362.0,520.26,420.75
2018,2,6,9,30,883.0,55.0,2.5,16.4,406.0,557.64,450.22
2018,2,6,9,45,903.0,57.0,2.55,16.6,445.5,588.18,473.72
2018,2,6,10,0,923.0,59.0,2.6,16.8,485.0,616.66,495.13
2018,2,6,10,15,936.0,61.0,2.6,17.0,518.0,638.56,510.94
2018,2,6,10,30,949.0,63.0,2.6,17.2,551.0,657.72,524.42
2018,2,6,10,45,958.0,64.0,2.65,17.4,577.0,670.37,533.09
2018,2,6,11,0,967.0,65.0,2.7,17.6,603.0,679.92,539.38
2018,2,6,11,15,973.0,65.5,2.7,17.8,621.5,683.85,541.18
2018,2,6,11,30,979.0,66.0,2.7,18.0,640.0,684.51,540.52
2018,2,6,11,45,981.5,67.0,2.75,18.15,650.5,680.21,536.44
2018,2,6,12,0,984.0,68.0,2.8,18.3,661.0,672.6,529.85
2018,2,6,12,15,981.5,68.5,2.8,18.4,662.0,658.21,518.03
2018,2,6,12,30,979.0,69.0,2.8,18.5,663.0,640.73,503.78
2018,2,6,12,45,975.0,69.5,2.75,18.65,656.5,619.41,486.17
2018,2,6,13,0,971.0,70.0,2.7,18.8,650.0,595.26,466.18
2018,2,6,13,15,966.5,70.0,2.7,18.85,636.5,567.65,443.59
2018,2,6,13,30,962.0,70.0,2.7,18.9,623.0,537.5,418.6
2018,2,6,13,45,954.5,69.0,2.7,19.0,601.5,502.64,389.41
2018,2,6,14,0,947.0,68.0,2.7,19.1,580.0,465.77,357.99
2018,2,6,14,15,885.0,78.0,2.7,19.05,537.0,416.33,316.91
2018,2,6,14,30,823.0,88.0,2.7,19.0,494.0,366.84,275.42
2018,2,6,14,45,773.5,90.5,2.7,18.9,451.0,319.44,235.08
2018,2,6,15,0,724.0,93.0,2.7,18.8,408.0,271.87,194.47
2018,2,6,15,15,745.5,81.0,2.7,18.8,379.5,234.97,160.08
2018,2,6,15,30,767.0,69.0,2.7,18.8,351.0,192.33,121.42
2018,2,6,15,45,688.5,69.5,2.5,18.2,299.0,142.45,83.21
2018,2,6,16,0,610.0,70.0,2.3,17.6,247.0,101.79,56.4
2018,2,6,16,15,617.5,58.0,2.25,17.2,211.0,59.92,32.27
2018,2,6,16,30,625.0,46.0,2.2,16.8,175.0,34.7,24.95
2018,2,6,16,45,561.5,39.0,2.2,16.4,132.5,30.58,21.03
2018,2,6,17,0,498.0,32.0,2.2,16.0,90.0,26.39,16.66
2018,2,6,17,15,333.0,23.0,2.1,16.0,54.0,18.17,4.54
2018,2,6,17,30,168.0,14.0,2.0,16.0,18.0,13.76,0.0
2018,2,6,17,45,84.0,7.0,1.95,16.0,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,2.1,12.95,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,2.1,13.0,2.0,0.0,0.0
2018,2,7,7,15,160.5,13.0,2.15,13.4,22.0,54.83,0.0
2018,2,7,7,30,297.0,23.0,2.2,13.8,42.0,127.18,45.33
2018,2,7,7,45,325.0,36.0,2.25,14.2,73.5,167.78,122.48
2018,2,7,8,0,353.0,49.0,2.3,14.6,105.0,204.49,158.58
2018,2,7,8,15,523.5,49.0,2.25,14.8,162.0,287.91,228.97
2018,2,7,8,30,694.0,49.0,2.2,15.0,219.0,379.31,304.93
2018,2,7,8,45,736.5,52.5,2.15,15.25,265.0,424.83,343.46
2018,2,7,9,0,779.0,56.0,2.1,15.5,311.0,470.84,381.16
2018,2,7,9,15,807.5,59.0,1.95,15.8,354.0,508.84,410.97
2018,2,7,9,30,836.0,62.0,1.8,16.1,397.0,545.83,438.87
2018,2,7,9,45,856.5,63.5,1.7,16.45,435.0,572.32,458.16
2018,2,7,10,0,877.0,65.0,1.6,16.8,473.0,599.78,477.48
2018,2,7,10,15,890.5,66.5,1.55,17.2,505.0,620.8,491.68
2018,2,7,10,30,904.0,68.0,1.5,17.6,537.0,639.25,503.66
2018,2,7,10,45,913.5,69.5,1.4,18.0,562.5,652.44,511.13
2018,2,7,11,0,923.0,71.0,1.3,18.4,588.0,662.67,516.24
2018,2,7,11,15,929.0,71.5,1.25,18.6,606.0,666.55,517.5
2018,2,7,11,30,935.0,72.0,1.2,18.8,624.0,667.31,516.48
2018,2,7,11,45,938.0,72.5,1.15,19.0,634.5,663.02,511.8
2018,2,7,12,0,941.0,73.0,1.1,19.2,645.0,655.57,504.82
2018,2,7,12,15,940.0,74.0,1.1,19.25,647.0,643.07,494.91
2018,2,7,12,30,939.0,75.0,1.1,19.3,649.0,627.56,482.71
2018,2,7,12,45,934.0,76.5,1.1,19.35,643.0,607.34,466.93
2018,2,7,13,0,929.0,78.0,1.1,19.4,637.0,584.43,448.93
2018,2,7,13,15,924.5,77.5,1.1,19.35,623.5,557.27,427.69
2018,2,7,13,30,920.0,77.0,1.1,19.3,610.0,527.69,404.19
2018,2,7,13,45,912.0,76.0,1.1,19.3,588.5,493.76,376.84
2018,2,7,14,0,904.0,75.0,1.1,19.3,567.0,457.96,347.39
2018,2,7,14,15,867.5,79.5,1.1,19.2,532.5,412.27,310.16
2018,2,7,14,30,831.0,84.0,1.1,19.1,498.0,369.18,274.19
2018,2,7,14,45,826.0,78.5,1.1,19.0,466.0,327.61,238.17
2018,2,7,15,0,821.0,73.0,1.1,18.9,434.0,284.89,200.49
2018,2,7,15,15,781.5,72.5,1.1,18.9,391.0,238.04,160.33
2018,2,7,15,30,742.0,72.0,1.1,18.9,348.0,193.51,122.83
2018,2,7,15,45,730.0,65.5,1.05,18.3,309.0,149.76,86.98
2018,2,7,16,0,718.0,59.0,1.0,17.7,270.0,106.35,55.4
2018,2,7,16,15,671.5,53.5,0.95,17.3,224.5,63.23,32.66
2018,2,7,16,30,625.0,48.0,0.9,16.9,179.0,36.37,26.45
2018,2,7,16,45,540.5,41.5,0.9,16.5,134.0,29.97,20.56
2018,2,7,17,0,456.0,35.0,0.9,16.1,89.0,26.73,17.08
2018,2,7,17,15,302.0,24.5,0.9,15.9,53.5,19.44,6.52
2018,2,7,17,30,148.0,14.0,0.9,15.7,18.0,13.76,0.0
2018,2,7,17,45,74.0,7.0,0.85,15.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.2,13.25,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.3,13.3,2.0,0.0,0.0
2018,2,8,7,15,172.0,14.0,1.35,13.55,24.5,59.39,0.0
2018,2,8,7,30,321.0,25.0,1.4,13.8,47.0,138.3,60.08
2018,2,8,7,45,339.0,38.0,1.5,14.1,77.5,175.85,129.27
2018,2,8,8,0,357.0,51.0,1.6,14.4,108.0,208.75,162.15
2018,2,8,8,15,520.0,51.5,1.5,14.65,165.0,291.33,231.44
2018,2,8,8,30,683.0,52.0,1.4,14.9,222.0,380.38,304.64
2018,2,8,8,45,725.5,56.0,1.3,15.1,268.0,426.38,342.69
2018,2,8,9,0,768.0,60.0,1.2,15.3,314.0,472.88,379.81
2018,2,8,9,15,800.5,62.5,1.15,15.6,358.0,512.35,410.32
2018,2,8,9,30,833.0,65.0,1.1,15.9,402.0,551.0,439.19
2018,2,8,9,45,857.0,66.0,1.05,16.25,441.0,578.99,459.27
2018,2,8,10,0,881.0,67.0,1.0,16.6,480.0,608.09,479.53
2018,2,8,10,15,895.0,68.5,1.0,17.0,512.5,629.53,494.0
2018,2,8,10,30,909.0,70.0,1.0,17.4,545.0,648.4,506.35
2018,2,8,10,45,918.5,71.5,1.05,17.8,571.0,661.66,514.96
2018,2,8,11,0,928.0,73.0,1.1,18.2,597.0,671.94,521.34
2018,2,8,11,15,934.5,73.0,1.15,18.45,615.0,675.63,523.28
2018,2,8,11,30,941.0,73.0,1.2,18.7,633.0,676.18,522.97
2018,2,8,11,45,944.0,74.0,1.2,18.95,643.5,672.37,518.98
2018,2,8,12,0,947.0,75.0,1.2,19.2,654.0,665.37,512.69
2018,2,8,12,15,948.5,74.5,1.3,19.3,656.5,652.75,503.5
2018,2,8,12,30,950.0,74.0,1.4,19.4,659.0,637.03,491.87
2018,2,8,12,45,940.0,76.5,1.45,19.55,651.0,614.73,474.63
2018,2,8,13,0,930.0,79.0,1.5,19.7,643.0,589.89,455.26
2018,2,8,13,15,843.5,103.0,1.6,19.7,606.0,542.87,419.35
2018,2,8,13,30,757.0,127.0,1.7,19.7,569.0,496.69,383.7
2018,2,8,13,45,806.0,108.0,1.8,19.7,564.0,477.53,367.9
2018,2,8,14,0,855.0,89.0,1.9,19.7,559.0,451.95,346.12
2018,2,8,14,15,878.0,78.5,1.95,19.65,540.0,421.2,319.33
2018,2,8,14,30,901.0,68.0,2.0,19.6,521.0,385.02,287.34
2018,2,8,14,45,885.0,66.5,2.1,19.55,486.0,341.18,249.14
2018,2,8,15,0,869.0,65.0,2.2,19.5,451.0,296.87,209.89
2018,2,8,15,15,846.5,62.5,2.2,19.5,410.5,249.94,168.45
2018,2,8,15,30,824.0,60.0,2.2,19.5,370.0,200.36,125.52
2018,2,8,15,45,791.5,56.5,2.25,18.8,325.0,152.64,86.8
2018,2,8,16,0,759.0,53.0,2.3,18.1,280.0,107.1,53.97
2018,2,8,16,15,709.5,49.5,2.35,17.6,233.5,63.39,30.69
2018,2,8,16,30,660.0,46.0,2.4,17.1,187.0,34.27,24.58
2018,2,8,16,45,580.0,39.5,2.45,16.65,141.0,30.62,21.11
2018,2,8,17,0,500.0,33.0,2.5,16.2,95.0,26.93,17.3
2018,2,8,17,15,339.0,24.5,2.5,16.0,58.0,19.22,7.31
2018,2,8,17,30,178.0,16.0,2.5,15.8,21.0,15.73,0.0
2018,2,8,17,45,89.0,8.0,2.55,15.65,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.9,13.85,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.9,13.9,2.0,0.0,0.0
2018,2,9,7,15,191.0,13.5,0.9,14.15,25.5,64.57,0.0
2018,2,9,7,30,350.0,24.0,0.9,14.4,49.0,148.54,73.47
2018,2,9,7,45,431.5,34.0,0.85,14.65,88.5,205.49,151.08
2018,2,9,8,0,513.0,44.0,0.8,14.9,128.0,264.08,203.56
2018,2,9,8,15,616.5,46.0,0.75,15.15,179.0,325.45,255.9
2018,2,9,8,30,720.0,48.0,0.7,15.4,230.0,395.59,313.45
2018,2,9,8,45,761.5,51.0,0.65,15.65,276.5,441.24,350.48
2018,2,9,9,0,803.0,54.0,0.6,15.9,323.0,487.28,386.42
2018,2,9,9,15,831.5,56.0,0.65,16.2,366.5,522.1,413.52
2018,2,9,9,30,860.0,58.0,0.7,16.5,410.0,558.86,441.23
2018,2,9,9,45,880.0,59.5,0.7,16.8,448.5,588.69,462.63
2018,2,9,10,0,900.0,61.0,0.7,17.1,487.0,616.54,482.07
2018,2,9,10,15,912.5,62.5,0.85,17.35,519.5,637.48,497.86
2018,2,9,10,30,925.0,64.0,1.0,17.6,552.0,655.75,511.52
2018,2,9,10,45,934.5,65.5,1.15,17.85,578.0,669.25,521.55
2018,2,9,11,0,944.0,67.0,1.3,18.1,604.0,679.72,529.27
2018,2,9,11,15,949.5,68.0,1.45,18.25,622.5,683.95,532.57
2018,2,9,11,30,955.0,69.0,1.6,18.4,641.0,684.95,533.47
2018,2,9,11,45,957.0,70.0,1.75,18.6,651.5,680.48,530.17
2018,2,9,12,0,959.0,71.0,1.9,18.8,662.0,672.79,524.4
2018,2,9,12,15,959.0,71.0,2.0,18.85,664.0,659.64,514.48
2018,2,9,12,30,959.0,71.0,2.1,18.9,666.0,643.4,502.11
2018,2,9,12,45,934.0,76.5,2.25,18.95,651.5,615.29,480.8
2018,2,9,13,0,909.0,82.0,2.4,19.0,637.0,585.19,457.63
2018,2,9,13,15,908.0,80.0,2.45,19.0,624.5,558.78,436.58
2018,2,9,13,30,907.0,78.0,2.5,19.0,612.0,529.85,413.08
2018,2,9,13,45,899.0,77.0,2.6,19.0,590.5,496.18,385.52
2018,2,9,14,0,891.0,76.0,2.7,19.0,569.0,460.67,355.8
2018,2,9,14,15,845.5,82.0,2.7,18.9,531.0,412.9,316.17
2018,2,9,14,30,800.0,88.0,2.7,18.8,493.0,368.43,278.52
2018,2,9,14,45,784.5,82.5,2.7,18.7,457.5,324.61,240.38
2018,2,9,15,0,769.0,77.0,2.7,18.6,422.0,280.6,201.48
2018,2,9,15,15,712.5,80.0,2.7,18.6,377.0,232.36,160.29
2018,2,9,15,30,656.0,83.0,2.7,18.6,332.0,190.15,124.89
2018,2,9,15,45,614.0,78.5,2.65,18.05,289.5,147.69,90.72
2018,2,9,16,0,572.0,74.0,2.6,17.5,247.0,108.58,62.39
2018,2,9,16,15,518.5,67.0,2.6,17.05,204.0,70.42,40.38
2018,2,9,16,30,465.0,60.0,2.6,16.6,161.0,43.1,32.42
2018,2,9,16,45,395.0,50.5,2.6,16.15,121.5,37.67,27.35
2018,2,9,17,0,325.0,41.0,2.6,15.7,82.0,32.02,21.77
2018,2,9,17,15,222.5,28.0,2.6,15.5,50.5,21.83,9.93
2018,2,9,17,30,120.0,15.0,2.6,15.3,19.0,14.74,0.0
2018,2,9,17,45,60.0,7.5,2.65,15.1,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,6.2,11.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,6.15,11.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,6.05,11.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,5.45,11.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.5,5.05,11.75,1.0,0.0,0.0
2018,2,10,7,0,25.0,3.0,5.0,11.9,2.0,0.0,0.0
2018,2,10,7,15,189.0,15.0,5.1,12.2,27.5,66.17,0.0
2018,2,10,7,30,353.0,27.0,5.2,12.5,53.0,154.57,85.43
2018,2,10,7,45,433.5,35.5,5.35,12.8,91.5,209.5,157.93
2018,2,10,8,0,514.0,44.0,5.5,13.1,130.0,266.49,210.88
2018,2,10,8,15,611.5,47.5,5.55,13.4,181.5,327.43,265.46
2018,2,10,8,30,709.0,51.0,5.6,13.7,233.0,396.83,325.91
2018,2,10,8,45,743.5,55.5,5.7,14.0,278.5,440.63,364.44
2018,2,10,9,0,778.0,60.0,5.8,14.3,324.0,484.44,401.79
2018,2,10,9,15,809.5,62.5,5.8,14.55,368.0,523.95,434.6
2018,2,10,9,30,841.0,65.0,5.8,14.8,412.0,562.57,465.85
2018,2,10,9,45,856.5,68.0,5.85,15.1,449.5,588.16,486.11
2018,2,10,10,0,872.0,71.0,5.9,15.4,487.0,614.55,506.47
2018,2,10,10,15,885.5,72.5,5.75,15.55,519.5,635.68,522.14
2018,2,10,10,30,899.0,74.0,5.6,15.7,552.0,654.25,535.48
2018,2,10,10,45,902.0,77.0,5.5,15.9,575.5,664.96,542.43
2018,2,10,11,0,905.0,80.0,5.4,16.1,599.0,672.63,546.92
2018,2,10,11,15,814.5,108.5,5.25,16.25,586.5,645.55,523.19
2018,2,10,11,30,724.0,137.0,5.1,16.4,574.0,613.68,495.96
2018,2,10,11,45,679.0,155.0,4.95,16.55,570.0,596.84,480.95
2018,2,10,12,0,634.0,173.0,4.8,16.7,566.0,577.95,464.33
2018,2,10,12,15,686.0,155.5,4.75,16.75,582.5,582.06,467.4
2018,2,10,12,30,738.0,138.0,4.7,16.8,599.0,582.55,467.37
2018,2,10,12,45,821.5,112.0,4.7,16.9,621.0,589.42,472.3
2018,2,10,13,0,905.0,86.0,4.7,17.0,643.0,590.77,472.47
2018,2,10,13,15,907.5,84.0,4.75,17.05,632.0,566.25,451.89
2018,2,10,13,30,910.0,82.0,4.8,17.1,621.0,539.01,428.82
2018,2,10,13,45,899.5,80.0,4.85,17.15,597.5,503.01,398.42
2018,2,10,14,0,889.0,78.0,4.9,17.2,574.0,465.34,366.07
2018,2,10,14,15,887.0,75.5,4.95,17.15,549.5,429.15,334.16
2018,2,10,14,30,885.0,73.0,5.0,17.1,525.0,391.06,299.87
2018,2,10,14,45,854.5,74.0,5.05,17.0,486.5,342.42,257.01
2018,2,10,15,0,824.0,75.0,5.1,16.9,448.0,297.16,216.39
2018,2,10,15,15,815.5,66.5,5.1,16.9,408.0,249.57,173.04
2018,2,10,15,30,807.0,58.0,5.1,16.9,368.0,201.58,129.79
2018,2,10,15,45,765.5,60.0,5.1,16.55,326.0,157.95,93.48
2018,2,10,16,0,724.0,62.0,5.1,16.2,284.0,117.47,63.74
2018,2,10,16,15,646.5,57.5,5.0,15.85,231.5,69.73,35.71
2018,2,10,16,30,569.0,53.0,4.9,15.5,179.0,36.73,26.95
2018,2,10,16,45,513.5,45.5,4.8,15.15,138.5,32.85,23.27
2018,2,10,17,0,458.0,38.0,4.7,14.8,98.0,28.86,19.21
2018,2,10,17,15,298.5,27.0,4.75,14.6,59.5,21.22,10.17
2018,2,10,17,30,139.0,16.0,4.8,14.4,21.0,15.73,0.0
2018,2,10,17,45,69.5,8.0,4.85,14.25,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,11,6,45,18.0,2.0,2.45,11.3,1.5,0.0,0.0
2018,2,11,7,0,36.0,4.0,2.5,11.4,3.0,0.0,0.0
2018,2,11,7,15,223.0,15.5,2.55,11.75,31.0,76.7,0.0
2018,2,11,7,30,410.0,27.0,2.6,12.1,59.0,175.12,103.94
2018,2,11,7,45,518.0,33.5,2.65,12.4,103.5,235.45,177.67
2018,2,11,8,0,626.0,40.0,2.7,12.7,148.0,305.4,240.53
2018,2,11,8,15,669.0,46.5,2.8,13.0,193.5,353.73,284.84
2018,2,11,8,30,712.0,53.0,2.9,13.3,239.0,403.39,328.65
2018,2,11,8,45,726.5,60.0,3.0,13.55,280.0,440.32,360.9
2018,2,11,9,0,741.0,67.0,3.1,13.8,321.0,476.07,390.97
2018,2,11,9,15,500.5,115.0,3.6,14.0,296.0,413.58,340.89
2018,2,11,9,30,260.0,163.0,4.1,14.2,271.0,331.29,272.62
