Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,5,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,24,5,45,1.5,1.0,2.7,10.65,1.0,0.0,0.0
2018,3,24,6,0,3.0,2.0,2.7,10.7,2.0,0.0,0.0
2018,3,24,6,15,4.0,10.0,2.75,10.85,10.0,10.94,0.0
2018,3,24,6,30,5.0,18.0,2.8,11.0,18.0,19.0,4.68
2018,3,24,6,45,14.5,33.5,2.8,11.15,35.5,40.98,28.0
2018,3,24,7,0,24.0,49.0,2.8,11.3,53.0,61.91,46.81
2018,3,24,7,15,35.0,65.0,2.85,11.4,73.0,84.68,67.0
2018,3,24,7,30,46.0,81.0,2.9,11.5,93.0,108.2,87.63
2018,3,24,7,45,23.0,66.5,2.95,11.55,72.5,79.61,63.23
2018,3,24,8,0,0.0,52.0,3.0,11.6,52.0,50.23,37.65
2018,3,24,8,15,0.0,61.5,3.05,11.65,61.5,59.44,45.42
2018,3,24,8,30,0.0,71.0,3.1,11.7,71.0,68.64,53.08
2018,3,24,8,45,65.5,123.0,3.2,11.75,158.5,176.05,144.91
2018,3,24,9,0,131.0,175.0,3.3,11.8,246.0,280.85,231.93
2018,3,24,9,15,408.0,163.5,3.4,11.9,409.5,492.31,406.55
2018,3,24,9,30,685.0,152.0,3.5,12.0,573.0,703.54,571.91
2018,3,24,9,45,789.0,127.5,3.65,12.05,640.5,767.56,618.13
2018,3,24,10,0,893.0,103.0,3.8,12.1,708.0,831.43,664.15
2018,3,24,10,15,904.0,104.0,3.95,12.15,740.5,851.38,677.67
2018,3,24,10,30,915.0,105.0,4.1,12.2,773.0,868.48,689.51
2018,3,24,10,45,924.0,105.0,4.3,12.25,798.5,879.87,697.89
2018,3,24,11,0,933.0,105.0,4.5,12.3,824.0,888.13,704.39
2018,3,24,11,15,939.5,105.0,4.65,12.3,842.0,891.08,706.93
2018,3,24,11,30,946.0,105.0,4.8,12.3,860.0,890.74,707.22
2018,3,24,11,45,950.5,104.5,4.95,12.3,869.5,884.93,703.62
2018,3,24,12,0,955.0,104.0,5.1,12.3,879.0,875.8,697.7
2018,3,24,12,15,940.0,111.0,5.25,12.3,874.0,855.42,683.53
2018,3,24,12,30,925.0,118.0,5.4,12.3,869.0,832.29,667.34
2018,3,24,12,45,942.0,109.0,5.5,12.25,867.5,815.16,655.48
2018,3,24,13,0,959.0,100.0,5.6,12.2,866.0,794.44,640.89
2018,3,24,13,15,935.5,108.0,5.7,12.2,843.0,758.15,614.34
2018,3,24,13,30,912.0,116.0,5.8,12.2,820.0,720.34,585.45
2018,3,24,13,45,911.0,111.5,5.85,12.15,797.0,683.95,556.65
2018,3,24,14,0,910.0,107.0,5.9,12.1,774.0,645.3,525.47
2018,3,24,14,15,882.5,111.5,5.9,12.05,736.0,598.01,486.42
2018,3,24,14,30,855.0,116.0,5.9,12.0,698.0,548.42,444.92
2018,3,24,14,45,665.5,165.0,5.9,11.9,603.0,462.61,373.69
2018,3,24,15,0,476.0,214.0,5.9,11.8,508.0,393.41,316.18
2018,3,24,15,15,365.5,219.0,5.9,11.8,435.5,334.22,267.24
2018,3,24,15,30,255.0,224.0,5.9,11.8,363.0,281.3,224.16
2018,3,24,15,45,219.5,204.5,5.8,11.6,316.5,243.58,192.88
2018,3,24,16,0,184.0,185.0,5.7,11.4,270.0,205.32,161.4
2018,3,24,16,15,368.5,141.5,5.6,11.25,287.0,182.28,133.86
2018,3,24,16,30,553.0,98.0,5.5,11.1,304.0,147.83,96.21
2018,3,24,16,45,615.0,78.5,5.4,11.0,275.5,105.02,60.95
2018,3,24,17,0,677.0,59.0,5.3,10.9,247.0,59.56,34.2
2018,3,24,17,15,597.0,53.5,5.15,10.7,193.5,36.81,27.62
2018,3,24,17,30,517.0,48.0,5.0,10.5,140.0,35.09,25.75
2018,3,24,17,45,386.0,39.0,4.85,10.25,94.5,30.09,20.6
2018,3,24,18,0,255.0,30.0,4.7,10.0,49.0,24.95,11.28
2018,3,24,18,15,134.5,16.0,4.7,10.0,25.5,15.73,0.0
2018,3,24,18,30,14.0,2.0,4.7,10.0,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.65,9.95,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,3.7,9.2,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,3.7,9.3,2.0,0.0,0.0
2018,3,25,6,15,17.0,13.5,3.8,9.65,14.5,18.08,0.0
2018,3,25,6,30,26.0,25.0,3.9,10.0,27.0,40.51,19.54
2018,3,25,6,45,98.0,44.0,4.05,10.3,60.0,97.75,74.27
2018,3,25,7,0,170.0,63.0,4.2,10.6,93.0,153.45,123.54
2018,3,25,7,15,325.5,70.0,4.25,10.7,151.5,246.94,204.67
2018,3,25,7,30,481.0,77.0,4.3,10.8,210.0,349.95,293.35
2018,3,25,7,45,394.0,103.5,4.4,10.9,227.0,348.38,293.08
2018,3,25,8,0,307.0,130.0,4.5,11.0,244.0,332.91,280.1
2018,3,25,8,15,526.0,113.0,4.55,11.1,342.0,472.7,397.59
2018,3,25,8,30,745.0,96.0,4.6,11.2,440.0,615.83,514.1
2018,3,25,8,45,788.5,94.5,4.7,11.35,493.5,664.16,551.72
2018,3,25,9,0,832.0,93.0,4.8,11.5,547.0,715.28,589.68
2018,3,25,9,15,854.5,94.0,4.85,11.55,592.5,753.2,617.02
2018,3,25,9,30,877.0,95.0,4.9,11.6,638.0,785.28,639.79
2018,3,25,9,45,895.5,94.5,5.0,11.7,678.0,814.89,660.77
2018,3,25,10,0,914.0,94.0,5.1,11.8,718.0,842.22,680.04
2018,3,25,10,15,924.0,95.5,5.2,11.85,750.5,862.23,694.02
2018,3,25,10,30,934.0,97.0,5.3,11.9,783.0,879.28,705.93
2018,3,25,10,45,918.5,107.0,5.4,11.95,800.0,880.95,706.57
2018,3,25,11,0,903.0,117.0,5.5,12.0,817.0,879.07,704.81
2018,3,25,11,15,931.0,107.5,5.6,12.05,842.0,890.07,712.76
2018,3,25,11,30,959.0,98.0,5.7,12.1,867.0,897.79,718.34
2018,3,25,11,45,962.5,98.0,5.8,12.15,876.5,891.57,713.75
2018,3,25,12,0,966.0,98.0,5.9,12.2,886.0,882.02,706.87
2018,3,25,12,15,968.0,97.0,6.0,12.2,887.0,866.96,696.12
2018,3,25,12,30,970.0,96.0,6.1,12.2,888.0,848.67,683.04
2018,3,25,12,45,969.5,95.0,6.25,12.2,880.0,825.35,666.41
2018,3,25,13,0,969.0,94.0,6.4,12.2,872.0,799.06,647.49
2018,3,25,13,15,965.5,93.5,6.45,12.2,855.5,768.28,624.72
2018,3,25,13,30,962.0,93.0,6.5,12.2,839.0,734.93,599.91
2018,3,25,13,45,956.0,91.5,6.6,12.15,814.5,696.63,569.5
2018,3,25,14,0,950.0,90.0,6.7,12.1,790.0,656.26,536.73
2018,3,25,14,15,941.0,89.0,6.7,12.05,758.0,612.8,500.54
2018,3,25,14,30,932.0,88.0,6.7,12.0,726.0,567.88,462.39
2018,3,25,14,45,920.0,86.5,6.75,11.95,687.5,519.83,420.93
2018,3,25,15,0,908.0,85.0,6.8,11.9,649.0,471.03,377.83
2018,3,25,15,15,891.5,82.5,6.8,11.9,604.5,419.08,331.1
2018,3,25,15,30,875.0,80.0,6.8,11.9,560.0,367.29,283.57
2018,3,25,15,45,847.0,78.5,6.75,11.8,509.0,309.52,230.87
2018,3,25,16,0,819.0,77.0,6.7,11.7,458.0,257.42,182.79
2018,3,25,16,15,759.5,77.0,6.65,11.55,399.0,202.99,135.1
2018,3,25,16,30,700.0,77.0,6.6,11.4,340.0,150.81,92.15
2018,3,25,16,45,662.5,70.5,6.55,11.3,289.5,103.86,57.65
2018,3,25,17,0,625.0,64.0,6.5,11.2,239.0,60.76,34.97
2018,3,25,17,15,573.0,56.5,6.5,11.0,191.0,39.17,29.71
2018,3,25,17,30,521.0,49.0,6.5,10.8,143.0,35.8,26.37
2018,3,25,17,45,400.0,39.5,6.45,10.55,97.5,30.36,20.86
2018,3,25,18,0,279.0,30.0,6.4,10.3,52.0,24.69,11.93
2018,3,25,18,15,148.0,16.5,6.4,10.25,27.5,16.22,0.0
2018,3,25,18,30,17.0,3.0,6.4,10.2,3.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,6.45,10.15,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,6.5,10.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,6.5,9.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,6.35,9.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,6.3,9.65,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,6.25,9.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,6.2,9.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,6.15,9.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,6.1,9.35,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,6.1,9.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,6.1,9.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,6.05,9.15,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,6.0,9.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,5.9,8.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,5.85,8.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,5.8,8.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,5.75,8.85,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,3,26,5,45,12.0,2.0,5.7,9.1,1.5,0.0,0.0
2018,3,26,6,0,24.0,4.0,5.7,9.2,3.0,0.0,0.0
2018,3,26,6,15,180.5,16.0,5.75,9.6,29.0,67.61,0.0
2018,3,26,6,30,337.0,28.0,5.8,10.0,55.0,160.66,99.13
2018,3,26,6,45,456.0,36.0,5.8,10.35,101.5,233.12,181.83
2018,3,26,7,0,575.0,44.0,5.8,10.7,148.0,313.77,255.4
2018,3,26,7,15,642.0,50.0,5.85,10.95,201.5,374.73,311.72
2018,3,26,7,30,709.0,56.0,5.9,11.2,255.0,443.55,372.78
2018,3,26,7,45,752.0,59.5,5.9,11.5,309.0,500.12,421.83
2018,3,26,8,0,795.0,63.0,5.9,11.8,363.0,558.31,470.55
2018,3,26,8,15,822.5,67.0,5.9,12.05,415.5,608.49,511.36
2018,3,26,8,30,850.0,71.0,5.9,12.3,468.0,658.4,550.78
2018,3,26,8,45,869.5,73.5,5.9,12.55,516.5,696.32,578.31
2018,3,26,9,0,889.0,76.0,5.9,12.8,565.0,736.9,607.57
2018,3,26,9,15,905.5,78.0,5.9,13.0,610.0,773.03,633.13
2018,3,26,9,30,922.0,80.0,5.9,13.2,655.0,807.12,656.91
2018,3,26,9,45,933.5,81.0,5.95,13.4,693.0,833.84,675.19
2018,3,26,10,0,945.0,82.0,6.0,13.6,731.0,857.88,691.47
2018,3,26,10,15,952.0,83.0,6.0,13.75,762.0,875.36,702.78
2018,3,26,10,30,959.0,84.0,6.0,13.9,793.0,889.75,711.88
2018,3,26,10,45,964.0,85.5,6.0,14.05,817.5,899.77,717.87
2018,3,26,11,0,969.0,87.0,6.0,14.2,842.0,906.47,721.55
2018,3,26,11,15,972.5,87.5,6.0,14.35,858.5,907.48,721.2
2018,3,26,11,30,976.0,88.0,6.0,14.5,875.0,905.09,718.53
2018,3,26,11,45,977.0,88.0,6.0,14.6,882.5,896.72,711.76
2018,3,26,12,0,978.0,88.0,6.0,14.7,890.0,885.02,702.71
2018,3,26,12,15,977.0,88.5,6.0,14.8,889.5,868.93,690.56
2018,3,26,12,30,976.0,89.0,6.0,14.9,889.0,849.66,676.19
2018,3,26,12,45,973.0,90.0,6.0,14.95,881.0,826.29,658.99
2018,3,26,13,0,970.0,91.0,6.0,15.0,873.0,800.01,639.67
2018,3,26,13,15,964.5,90.5,6.0,15.05,855.5,767.77,615.88
2018,3,26,13,30,959.0,90.0,6.0,15.1,838.0,733.08,590.2
2018,3,26,13,45,950.0,90.5,6.0,15.15,812.5,694.82,560.07
2018,3,26,14,0,941.0,91.0,6.0,15.2,787.0,654.69,527.59
2018,3,26,14,15,930.5,90.5,6.05,15.15,755.0,611.12,492.14
2018,3,26,14,30,920.0,90.0,6.1,15.1,723.0,566.24,454.83
2018,3,26,14,45,905.5,88.5,6.15,15.05,683.5,517.43,413.55
2018,3,26,15,0,891.0,87.0,6.2,15.0,644.0,468.13,370.86
2018,3,26,15,15,867.5,87.0,6.2,15.0,598.0,416.41,325.19
2018,3,26,15,30,844.0,87.0,6.2,15.0,552.0,361.77,276.4
2018,3,26,15,45,827.5,82.5,6.3,14.75,505.0,309.9,229.3
2018,3,26,16,0,811.0,78.0,6.4,14.5,458.0,258.79,182.5
2018,3,26,16,15,777.5,75.0,6.4,14.25,406.0,206.81,136.32
2018,3,26,16,30,744.0,72.0,6.4,14.0,354.0,157.83,95.15
2018,3,26,16,45,697.5,67.5,6.4,13.75,300.5,109.7,60.25
2018,3,26,17,0,651.0,63.0,6.4,13.5,247.0,62.58,34.62
2018,3,26,17,15,529.5,59.0,6.4,13.1,188.5,41.1,31.19
2018,3,26,17,30,408.0,55.0,6.4,12.7,130.0,41.12,30.9
2018,3,26,17,45,327.0,42.5,6.35,12.3,90.0,33.05,23.1
2018,3,26,18,0,246.0,30.0,6.3,11.9,50.0,24.42,12.33
2018,3,26,18,15,132.0,16.5,6.25,11.75,26.5,16.22,0.0
2018,3,26,18,30,18.0,3.0,6.2,11.6,3.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,6.15,11.5,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,5.7,11.25,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,5.5,11.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,27,5,45,17.5,3.0,4.15,11.25,2.5,0.0,0.0
2018,3,27,6,0,35.0,6.0,4.1,11.4,5.0,0.0,0.0
2018,3,27,6,15,172.5,18.0,4.15,11.8,30.5,68.05,0.0
2018,3,27,6,30,310.0,30.0,4.2,12.2,56.0,156.56,101.98
2018,3,27,6,45,396.0,39.5,4.25,12.65,97.5,215.88,167.57
2018,3,27,7,0,482.0,49.0,4.3,13.1,139.0,281.91,227.47
2018,3,27,7,15,567.5,55.5,4.3,13.3,194.0,351.31,289.01
2018,3,27,7,30,653.0,62.0,4.3,13.5,249.0,427.1,354.17
2018,3,27,7,45,705.5,65.5,4.25,13.75,304.0,484.25,402.39
2018,3,27,8,0,758.0,69.0,4.2,14.0,359.0,546.58,453.03
2018,3,27,8,15,787.5,73.0,4.15,14.25,411.0,596.77,492.43
2018,3,27,8,30,817.0,77.0,4.1,14.5,463.0,646.9,530.73
2018,3,27,8,45,838.0,80.5,4.1,14.75,511.5,690.07,561.51
2018,3,27,9,0,859.0,84.0,4.1,15.0,560.0,731.99,590.75
2018,3,27,9,15,845.5,94.0,4.05,15.25,593.5,753.6,604.27
2018,3,27,9,30,832.0,104.0,4.0,15.5,627.0,771.69,615.25
2018,3,27,9,45,836.5,110.0,3.95,15.75,662.5,796.3,631.01
2018,3,27,10,0,841.0,116.0,3.9,16.0,698.0,818.16,644.66
2018,3,27,10,15,871.5,110.5,3.85,16.2,737.0,842.18,659.96
2018,3,27,10,30,902.0,105.0,3.8,16.4,776.0,868.27,676.67
2018,3,27,10,45,919.5,102.0,3.7,16.55,804.5,883.48,685.45
2018,3,27,11,0,937.0,99.0,3.6,16.7,833.0,895.69,692.22
2018,3,27,11,15,930.5,104.5,3.55,16.9,846.0,893.33,689.04
2018,3,27,11,30,924.0,110.0,3.5,17.1,859.0,887.67,683.8
2018,3,27,11,45,929.0,109.0,3.45,17.25,868.0,881.76,678.69
2018,3,27,12,0,934.0,108.0,3.4,17.4,877.0,872.62,671.46
2018,3,27,12,15,833.5,158.5,3.4,17.5,845.0,828.61,640.21
2018,3,27,12,30,733.0,209.0,3.4,17.6,813.0,782.54,606.63
2018,3,27,12,45,734.5,205.5,3.45,17.65,805.5,761.53,591.72
2018,3,27,13,0,736.0,202.0,3.5,17.7,798.0,738.24,574.83
2018,3,27,13,15,780.0,175.5,3.55,17.75,796.0,720.88,563.06
2018,3,27,13,30,824.0,149.0,3.6,17.8,794.0,700.12,548.38
2018,3,27,13,45,834.5,138.0,3.7,17.8,774.5,667.07,523.86
2018,3,27,14,0,845.0,127.0,3.8,17.8,755.0,631.28,496.74
2018,3,27,14,15,861.0,114.0,3.9,17.75,731.0,594.06,467.94
2018,3,27,14,30,877.0,101.0,4.0,17.7,707.0,556.43,437.81
2018,3,27,14,45,881.0,93.5,4.1,17.65,674.5,512.82,402.02
2018,3,27,15,0,885.0,86.0,4.2,17.6,642.0,467.22,363.55
2018,3,27,15,15,857.0,86.5,4.2,17.6,594.5,414.4,318.32
2018,3,27,15,30,829.0,87.0,4.2,17.6,547.0,359.08,270.33
2018,3,27,15,45,819.0,81.0,4.35,17.25,502.0,308.48,225.36
2018,3,27,16,0,809.0,75.0,4.5,16.9,457.0,258.02,179.87
2018,3,27,16,15,788.0,70.0,4.6,16.55,407.5,206.68,134.42
2018,3,27,16,30,767.0,65.0,4.7,16.2,358.0,157.01,92.49
2018,3,27,16,45,723.5,61.0,4.75,15.85,305.0,108.19,57.0
2018,3,27,17,0,680.0,57.0,4.8,15.5,252.0,63.86,33.76
2018,3,27,17,15,599.0,53.0,4.85,15.0,198.5,35.87,26.31
2018,3,27,17,30,518.0,49.0,4.9,14.5,145.0,35.39,25.65
2018,3,27,17,45,373.0,39.5,4.95,14.05,97.0,29.91,20.29
2018,3,27,18,0,228.0,30.0,5.0,13.6,49.0,23.38,12.0
2018,3,27,18,15,127.5,17.5,4.95,13.4,26.5,17.2,0.0
2018,3,27,18,30,27.0,5.0,4.9,13.2,4.0,0.0,0.0
2018,3,27,18,45,13.5,2.5,4.8,13.0,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,28,5,45,19.0,3.0,1.5,12.6,2.5,0.0,0.0
2018,3,28,6,0,38.0,6.0,1.5,12.6,5.0,0.0,0.0
2018,3,28,6,15,175.0,18.5,1.6,12.9,32.0,70.06,0.0
2018,3,28,6,30,312.0,31.0,1.7,13.2,59.0,160.71,108.75
2018,3,28,6,45,378.5,42.0,1.75,13.5,98.5,213.59,165.32
2018,3,28,7,0,445.0,53.0,1.8,13.8,138.0,272.43,218.29
2018,3,28,7,15,552.5,57.5,1.8,14.1,196.0,349.01,283.97
2018,3,28,7,30,660.0,62.0,1.8,14.4,254.0,433.73,354.22
2018,3,28,7,45,708.5,66.0,1.85,14.65,308.5,489.74,400.03
2018,3,28,8,0,757.0,70.0,1.9,14.9,363.0,550.52,448.0
2018,3,28,8,15,788.0,73.0,1.95,15.25,415.0,600.57,486.08
2018,3,28,8,30,819.0,76.0,2.0,15.6,467.0,650.66,522.97
2018,3,28,8,45,841.5,78.5,2.1,15.95,515.5,693.84,552.8
2018,3,28,9,0,864.0,81.0,2.2,16.3,564.0,731.7,578.36
2018,3,28,9,15,883.0,81.5,2.2,16.6,608.5,767.39,601.5
2018,3,28,9,30,902.0,82.0,2.2,16.9,653.0,801.24,623.06
2018,3,28,9,45,918.5,81.0,2.2,17.2,692.0,829.32,640.36
2018,3,28,10,0,935.0,80.0,2.2,17.5,731.0,854.98,655.93
2018,3,28,10,15,943.0,81.5,2.2,17.75,762.5,873.66,666.78
2018,3,28,10,30,951.0,83.0,2.2,18.0,794.0,889.28,675.63
2018,3,28,10,45,956.5,83.5,2.2,18.25,818.0,898.53,680.25
2018,3,28,11,0,962.0,84.0,2.2,18.5,842.0,904.5,682.82
2018,3,28,11,15,965.0,85.5,2.25,18.7,858.5,906.06,683.17
2018,3,28,11,30,968.0,87.0,2.3,18.9,875.0,904.24,681.41
2018,3,28,11,45,969.5,87.0,2.35,19.1,883.0,896.25,675.63
2018,3,28,12,0,971.0,87.0,2.4,19.3,891.0,884.93,667.75
2018,3,28,12,15,971.0,87.5,2.5,19.35,891.0,869.64,658.06
2018,3,28,12,30,971.0,88.0,2.6,19.4,891.0,851.15,646.21
2018,3,28,12,45,969.0,87.5,2.7,19.5,882.5,827.06,630.36
2018,3,28,13,0,967.0,87.0,2.8,19.6,874.0,800.07,612.43
2018,3,28,13,15,963.0,87.0,2.95,19.6,857.5,769.37,592.29
2018,3,28,13,30,959.0,87.0,3.1,19.6,841.0,736.14,570.11
2018,3,28,13,45,952.5,86.5,3.25,19.6,816.5,698.44,543.36
2018,3,28,14,0,946.0,86.0,3.4,19.6,792.0,658.72,513.6
2018,3,28,14,15,937.5,84.5,3.45,19.55,760.0,615.09,479.93
2018,3,28,14,30,929.0,83.0,3.5,19.5,728.0,570.0,444.29
2018,3,28,14,45,917.0,82.0,3.6,19.4,690.0,522.41,405.94
2018,3,28,15,0,905.0,81.0,3.7,19.3,652.0,474.09,365.87
2018,3,28,15,15,889.5,79.0,3.7,19.3,608.0,422.99,322.27
2018,3,28,15,30,874.0,77.0,3.7,19.3,564.0,371.96,277.7
2018,3,28,15,45,853.0,74.5,3.75,18.9,515.5,319.17,231.42
2018,3,28,16,0,832.0,72.0,3.8,18.5,467.0,263.36,182.26
2018,3,28,16,15,802.5,68.5,3.85,18.1,415.0,210.46,136.12
2018,3,28,16,30,773.0,65.0,3.9,17.7,363.0,160.1,94.12
2018,3,28,16,45,731.0,61.0,3.9,17.25,309.5,110.97,58.29
2018,3,28,17,0,689.0,57.0,3.9,16.8,256.0,66.18,34.3
2018,3,28,17,15,625.5,51.5,3.9,16.35,204.0,37.84,27.92
2018,3,28,17,30,562.0,46.0,3.9,15.9,152.0,32.57,23.05
2018,3,28,17,45,455.0,38.0,3.9,15.4,106.0,28.34,18.87
2018,3,28,18,0,348.0,30.0,3.9,14.9,60.0,23.98,12.83
2018,3,28,18,15,198.0,18.0,3.85,14.7,32.5,17.69,0.0
2018,3,28,18,30,48.0,6.0,3.8,14.5,5.0,0.0,0.0
2018,3,28,18,45,24.0,3.0,3.75,14.3,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,5,45,18.0,2.5,0.7,14.1,2.5,0.0,0.0
2018,3,29,6,0,36.0,5.0,0.8,14.1,5.0,4.91,0.0
2018,3,29,6,15,122.0,18.5,0.85,14.35,28.5,66.11,0.0
2018,3,29,6,30,208.0,32.0,0.9,14.6,52.0,126.95,87.72
2018,3,29,6,45,378.0,41.0,1.0,14.9,104.5,214.14,165.25
2018,3,29,7,0,548.0,50.0,1.1,15.2,157.0,316.78,251.46
2018,3,29,7,15,621.0,54.5,1.1,15.45,211.0,381.38,306.5
2018,3,29,7,30,694.0,59.0,1.1,15.7,265.0,448.8,361.95
2018,3,29,7,45,727.0,64.5,1.1,15.95,316.5,501.82,404.12
2018,3,29,8,0,760.0,70.0,1.1,16.2,368.0,555.72,445.32
2018,3,29,8,15,797.0,72.0,1.1,16.55,422.0,608.69,484.3
2018,3,29,8,30,834.0,74.0,1.1,16.9,476.0,662.08,521.78
2018,3,29,8,45,855.5,76.5,1.1,17.3,525.0,700.92,546.62
2018,3,29,9,0,877.0,79.0,1.1,17.7,574.0,742.64,573.14
2018,3,29,9,15,895.0,80.5,1.1,18.05,619.0,779.05,595.56
2018,3,29,9,30,913.0,82.0,1.1,18.4,664.0,813.52,616.4
2018,3,29,9,45,927.0,82.5,1.15,18.8,703.0,841.46,633.2
2018,3,29,10,0,941.0,83.0,1.2,19.2,742.0,866.83,648.29
2018,3,29,10,15,948.5,84.5,1.25,19.55,773.5,885.09,658.8
2018,3,29,10,30,956.0,86.0,1.3,19.9,805.0,900.26,667.41
2018,3,29,10,45,961.0,87.0,1.35,20.2,829.0,909.57,672.41
2018,3,29,11,0,966.0,88.0,1.4,20.5,853.0,915.57,675.43
2018,3,29,11,15,969.0,89.5,1.5,20.65,869.5,917.02,676.71
2018,3,29,11,30,972.0,91.0,1.6,20.8,886.0,915.08,675.87
2018,3,29,11,45,973.0,91.5,1.65,21.0,894.0,907.04,670.4
2018,3,29,12,0,974.0,92.0,1.7,21.2,902.0,895.68,662.89
2018,3,29,12,15,975.0,91.5,1.75,21.25,902.0,880.04,653.03
2018,3,29,12,30,976.0,91.0,1.8,21.3,902.0,861.18,641.11
2018,3,29,12,45,975.5,89.5,1.9,21.35,893.5,837.07,626.15
2018,3,29,13,0,975.0,88.0,2.0,21.4,885.0,809.98,609.08
2018,3,29,13,15,971.0,88.0,2.1,21.4,868.5,778.99,589.29
2018,3,29,13,30,967.0,88.0,2.2,21.4,852.0,745.45,567.5
2018,3,29,13,45,961.0,87.5,2.25,21.35,827.5,707.74,541.43
2018,3,29,14,0,955.0,87.0,2.3,21.3,803.0,667.96,512.27
2018,3,29,14,15,926.0,93.5,2.45,21.15,764.5,619.6,476.56
2018,3,29,14,30,897.0,100.0,2.6,21.0,726.0,571.28,439.83
2018,3,29,14,45,908.5,90.0,2.7,20.9,695.0,528.2,405.85
2018,3,29,15,0,920.0,80.0,2.8,20.8,664.0,482.45,368.5
2018,3,29,15,15,886.5,83.0,2.8,20.8,614.0,427.93,323.11
2018,3,29,15,30,853.0,86.0,2.8,20.8,564.0,371.32,275.26
2018,3,29,15,45,838.0,81.0,3.05,20.2,516.5,318.86,230.21
2018,3,29,16,0,823.0,76.0,3.3,19.6,469.0,267.03,184.77
2018,3,29,16,15,776.5,75.5,3.35,19.15,413.5,213.82,139.37
2018,3,29,16,30,730.0,75.0,3.4,18.7,358.0,164.98,99.54
2018,3,29,16,45,716.5,66.5,3.4,18.25,310.5,116.64,62.96
2018,3,29,17,0,703.0,58.0,3.4,17.8,263.0,69.63,35.72
2018,3,29,17,15,636.0,53.0,3.35,17.3,210.0,39.05,28.88
2018,3,29,17,30,569.0,48.0,3.3,16.8,157.0,34.15,24.37
2018,3,29,17,45,464.5,39.0,3.2,16.25,110.0,29.09,19.49
2018,3,29,18,0,360.0,30.0,3.1,15.7,63.0,23.77,12.98
2018,3,29,18,15,206.0,18.5,3.05,15.5,34.5,18.18,0.0
2018,3,29,18,30,52.0,7.0,3.0,15.3,6.0,0.0,0.0
2018,3,29,18,45,26.0,3.5,2.9,15.05,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,30,5,45,10.5,2.5,0.75,13.3,2.5,0.0,0.0
2018,3,30,6,0,21.0,5.0,0.7,13.4,5.0,10.37,0.0
2018,3,30,6,15,85.5,20.0,0.65,13.7,27.5,54.35,0.0
2018,3,30,6,30,150.0,35.0,0.6,14.0,50.0,111.03,78.54
2018,3,30,6,45,187.5,53.0,0.55,14.35,83.0,145.72,112.74
2018,3,30,7,0,225.0,71.0,0.5,14.7,116.0,190.4,151.84
2018,3,30,7,15,272.5,87.5,0.45,14.9,158.0,241.09,194.79
2018,3,30,7,30,320.0,104.0,0.4,15.1,200.0,303.27,245.36
2018,3,30,7,45,387.5,113.5,0.35,15.35,252.0,364.69,293.87
2018,3,30,8,0,455.0,123.0,0.3,15.6,304.0,430.6,344.13
2018,3,30,8,15,480.5,136.5,0.3,15.95,350.0,477.59,378.3
2018,3,30,8,30,506.0,150.0,0.3,16.3,396.0,524.95,411.9
2018,3,30,8,45,471.5,177.0,0.25,16.65,424.5,544.36,422.77
2018,3,30,9,0,437.0,204.0,0.2,17.0,453.0,559.8,430.74
2018,3,30,9,15,456.5,215.5,0.3,17.3,493.0,596.43,456.44
2018,3,30,9,30,476.0,227.0,0.4,17.6,533.0,632.34,481.12
2018,3,30,9,45,477.0,242.0,0.45,17.9,563.5,656.01,496.06
2018,3,30,10,0,478.0,257.0,0.5,18.2,594.0,677.83,509.78
2018,3,30,10,15,443.5,284.0,0.6,18.5,607.0,680.48,510.11
2018,3,30,10,30,409.0,311.0,0.7,18.8,620.0,680.26,508.72
2018,3,30,10,45,416.5,318.5,0.75,19.05,641.5,693.5,517.32
2018,3,30,11,0,424.0,326.0,0.8,19.3,663.0,705.09,524.64
2018,3,30,11,15,444.0,326.0,0.85,19.5,685.0,718.1,533.48
2018,3,30,11,30,464.0,326.0,0.9,19.7,707.0,729.29,541.08
2018,3,30,11,45,605.0,265.0,0.95,19.85,767.0,780.14,578.93
2018,3,30,12,0,746.0,204.0,1.0,20.0,827.0,826.01,612.01
2018,3,30,12,15,822.0,169.0,1.1,20.15,855.5,837.76,620.23
2018,3,30,12,30,898.0,134.0,1.2,20.3,884.0,844.58,625.69
2018,3,30,12,45,886.5,137.5,1.25,20.4,871.5,818.08,608.57
2018,3,30,13,0,875.0,141.0,1.3,20.5,859.0,789.98,590.68
2018,3,30,13,15,799.0,170.5,1.4,20.55,816.5,737.45,555.45
2018,3,30,13,30,723.0,200.0,1.5,20.6,774.0,685.57,518.76
2018,3,30,13,45,634.0,227.5,1.65,20.65,720.0,626.43,476.43
2018,3,30,14,0,545.0,255.0,1.8,20.7,666.0,571.47,436.18
2018,3,30,14,15,565.5,235.0,1.9,20.65,646.0,541.22,414.67
2018,3,30,14,30,586.0,215.0,2.0,20.6,626.0,508.38,390.3
2018,3,30,14,45,559.0,211.0,2.1,20.6,586.0,463.83,356.04
2018,3,30,15,0,532.0,207.0,2.2,20.6,546.0,420.65,322.16
2018,3,30,15,15,490.5,203.5,2.2,20.6,499.5,373.74,284.73
2018,3,30,15,30,449.0,200.0,2.2,20.6,453.0,330.05,249.43
2018,3,30,15,45,427.5,185.5,2.4,20.25,409.5,286.42,214.1
2018,3,30,16,0,406.0,171.0,2.6,19.9,366.0,244.65,179.77
2018,3,30,16,15,381.5,153.5,2.65,19.4,321.0,201.73,144.7
2018,3,30,16,30,357.0,136.0,2.7,18.9,276.0,161.27,112.31
2018,3,30,16,45,379.5,113.5,2.8,18.35,243.0,123.74,82.11
2018,3,30,17,0,402.0,91.0,2.9,17.8,210.0,84.1,54.62
2018,3,30,17,15,364.5,76.0,3.0,17.25,167.5,54.76,42.71
2018,3,30,17,30,327.0,61.0,3.1,16.7,125.0,45.05,33.94
2018,3,30,17,45,256.5,47.5,3.2,16.15,88.0,36.0,25.5
2018,3,30,18,0,186.0,34.0,3.3,15.6,51.0,26.46,15.43
2018,3,30,18,15,106.0,19.5,3.35,15.35,28.0,19.17,0.0
2018,3,30,18,30,26.0,5.0,3.4,15.1,5.0,4.91,0.0
2018,3,30,18,45,13.0,2.5,3.45,14.85,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,31,5,45,10.5,3.0,2.7,12.95,3.0,0.0,0.0
2018,3,31,6,0,21.0,6.0,2.7,13.0,6.0,11.44,0.0
2018,3,31,6,15,18.0,11.5,2.75,13.3,12.5,18.59,0.0
2018,3,31,6,30,15.0,17.0,2.8,13.6,19.0,21.91,11.63
2018,3,31,6,45,24.5,25.5,2.85,13.85,30.0,38.21,26.26
2018,3,31,7,0,34.0,34.0,2.9,14.1,41.0,52.56,39.06
2018,3,31,7,15,17.0,39.0,2.85,14.3,42.5,46.66,34.36
2018,3,31,7,30,0.0,44.0,2.8,14.5,44.0,42.49,30.69
2018,3,31,7,45,0.5,73.5,2.8,14.65,73.5,71.6,55.32
2018,3,31,8,0,1.0,103.0,2.8,14.8,103.0,102.0,80.64
2018,3,31,8,15,16.5,144.5,2.75,15.05,152.5,155.11,124.66
2018,3,31,8,30,32.0,186.0,2.7,15.3,202.0,216.34,174.31
2018,3,31,8,45,56.5,218.0,2.7,15.55,249.0,268.53,215.99
2018,3,31,9,0,81.0,250.0,2.7,15.8,296.0,321.68,257.66
2018,3,31,9,15,105.5,274.0,2.65,16.0,339.0,366.67,292.29
2018,3,31,9,30,130.0,298.0,2.6,16.2,382.0,420.15,332.79
2018,3,31,9,45,127.0,316.0,2.55,16.35,402.0,437.05,344.2
2018,3,31,10,0,124.0,334.0,2.5,16.5,422.0,453.22,355.15
2018,3,31,10,15,127.5,349.5,2.55,16.65,443.5,471.48,368.09
2018,3,31,10,30,131.0,365.0,2.6,16.8,465.0,489.17,380.54
2018,3,31,10,45,150.0,378.5,2.6,16.95,496.0,517.38,401.15
2018,3,31,11,0,169.0,392.0,2.6,17.1,527.0,544.99,421.08
2018,3,31,11,15,157.5,399.0,2.7,17.15,527.0,539.06,415.99
2018,3,31,11,30,146.0,406.0,2.8,17.2,527.0,532.55,410.7
2018,3,31,11,45,162.0,411.0,2.9,17.25,546.0,546.67,421.5
2018,3,31,12,0,178.0,416.0,3.0,17.3,565.0,559.79,431.44
2018,3,31,12,15,213.0,412.0,3.2,17.25,590.5,578.41,446.52
2018,3,31,12,30,248.0,408.0,3.4,17.2,616.0,596.85,461.34
2018,3,31,12,45,271.5,398.5,3.55,17.2,624.0,596.63,462.06
2018,3,31,13,0,295.0,389.0,3.7,17.2,632.0,594.66,461.53
2018,3,31,13,15,325.0,372.0,3.85,17.05,635.0,588.4,458.25
2018,3,31,13,30,355.0,355.0,4.0,16.9,638.0,579.77,453.04
2018,3,31,13,45,377.5,334.5,4.15,16.8,627.5,560.43,439.44
2018,3,31,14,0,400.0,314.0,4.3,16.7,617.0,538.9,424.0
2018,3,31,14,15,436.5,287.0,4.45,16.5,605.0,515.24,406.92
2018,3,31,14,30,473.0,260.0,4.6,16.3,593.0,489.72,387.65
2018,3,31,14,45,429.0,258.5,4.7,16.15,548.5,443.43,350.86
2018,3,31,15,0,385.0,257.0,4.8,16.0,504.0,403.26,318.49
2018,3,31,15,15,417.5,229.5,4.8,16.0,480.5,368.52,289.48
2018,3,31,15,30,450.0,202.0,4.8,16.0,457.0,333.44,259.1
2018,3,31,15,45,389.0,194.5,4.85,15.55,401.5,283.7,218.42
2018,3,31,16,0,328.0,187.0,4.9,15.1,346.0,243.62,185.87
2018,3,31,16,15,268.5,172.0,4.9,14.8,292.5,199.61,150.65
2018,3,31,16,30,209.0,157.0,4.9,14.5,239.0,161.6,121.31
2018,3,31,16,45,207.0,135.0,4.9,14.2,206.5,129.93,95.83
2018,3,31,17,0,205.0,113.0,4.9,13.9,174.0,98.68,72.74
2018,3,31,17,15,170.0,93.0,4.9,13.6,137.0,72.11,58.79
2018,3,31,17,30,135.0,73.0,4.9,13.3,100.0,57.77,45.71
2018,3,31,17,45,99.0,54.0,4.85,12.95,70.5,45.9,34.53
2018,3,31,18,0,63.0,35.0,4.8,12.6,41.0,30.36,19.09
2018,3,31,18,15,37.5,20.0,4.75,12.45,23.0,17.57,0.0
2018,3,31,18,30,12.0,5.0,4.7,12.3,5.0,4.91,0.0
2018,3,31,18,45,6.0,2.5,4.65,12.15,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,1,5,45,21.5,5.0,5.4,11.75,5.0,0.0,0.0
2018,4,1,6,0,43.0,10.0,5.4,11.9,10.0,21.36,0.0
2018,4,1,6,15,163.5,25.5,5.45,12.15,41.0,92.34,14.74
2018,4,1,6,30,284.0,41.0,5.5,12.4,72.0,168.16,125.36
2018,4,1,6,45,388.0,51.5,5.5,12.6,119.0,234.65,187.09
2018,4,1,7,0,492.0,62.0,5.5,12.8,166.0,312.06,255.93
2018,4,1,7,15,558.5,69.5,5.45,13.05,218.5,375.76,312.43
2018,4,1,7,30,625.0,77.0,5.4,13.3,271.0,443.95,370.98
2018,4,1,7,45,669.5,82.5,5.3,13.5,324.5,501.06,418.8
2018,4,1,8,0,714.0,88.0,5.2,13.7,378.0,560.03,466.61
2018,4,1,8,15,745.5,92.5,5.15,13.95,430.0,610.72,506.49
2018,4,1,8,30,777.0,97.0,5.1,14.2,482.0,659.12,543.62
2018,4,1,8,45,800.5,99.5,5.0,14.5,530.0,701.91,573.98
2018,4,1,9,0,824.0,102.0,4.9,14.8,578.0,743.64,602.8
2018,4,1,9,15,843.5,104.0,4.95,15.0,623.0,780.35,628.37
2018,4,1,9,30,863.0,106.0,5.0,15.2,668.0,815.24,652.4
2018,4,1,9,45,878.5,107.0,5.0,15.4,707.0,839.29,668.02
2018,4,1,10,0,894.0,108.0,5.0,15.6,746.0,865.44,685.21
2018,4,1,10,15,903.0,110.0,5.15,15.75,777.5,884.56,698.32
2018,4,1,10,30,912.0,112.0,5.3,15.9,809.0,900.76,709.44
2018,4,1,10,45,918.0,113.0,5.45,16.0,833.0,910.28,715.98
2018,4,1,11,0,924.0,114.0,5.6,16.1,857.0,916.65,720.4
2018,4,1,11,15,928.0,115.0,5.75,16.15,873.0,918.08,721.52
2018,4,1,11,30,932.0,116.0,5.9,16.2,889.0,916.26,720.43
2018,4,1,11,45,933.5,116.5,6.1,16.25,897.0,908.57,715.44
2018,4,1,12,0,935.0,117.0,6.3,16.3,905.0,897.68,708.19
2018,4,1,12,15,935.5,117.0,6.5,16.25,905.0,882.34,697.99
2018,4,1,12,30,936.0,117.0,6.7,16.2,905.0,863.94,685.53
2018,4,1,12,45,934.0,116.5,6.85,16.2,896.0,840.14,668.71
2018,4,1,13,0,932.0,116.0,7.0,16.2,887.0,813.57,649.79
2018,4,1,13,15,928.0,115.0,7.15,16.1,870.0,782.44,627.59
2018,4,1,13,30,924.0,114.0,7.3,16.0,853.0,748.91,603.43
2018,4,1,13,45,917.5,113.0,7.45,15.9,828.5,711.5,574.68
2018,4,1,14,0,911.0,112.0,7.6,15.8,804.0,672.19,543.48
2018,4,1,14,15,902.0,110.5,7.7,15.7,772.5,629.24,508.66
2018,4,1,14,30,893.0,109.0,7.8,15.6,741.0,584.96,472.01
2018,4,1,14,45,881.0,107.0,7.85,15.45,702.5,534.75,429.89
2018,4,1,15,0,869.0,105.0,7.9,15.3,664.0,486.49,388.25
2018,4,1,15,15,852.0,102.0,7.9,15.3,619.5,434.95,342.81
2018,4,1,15,30,835.0,99.0,7.9,15.3,575.0,383.78,296.77
2018,4,1,15,45,812.0,95.5,8.0,15.0,525.5,330.94,249.14
2018,4,1,16,0,789.0,92.0,8.1,14.7,476.0,279.58,202.34
2018,4,1,16,15,758.0,88.0,8.1,14.45,424.0,227.85,155.94
2018,4,1,16,30,727.0,84.0,8.1,14.2,372.0,175.19,110.61
2018,4,1,16,45,682.0,78.0,8.05,14.0,318.0,125.83,72.55
2018,4,1,17,0,637.0,72.0,8.0,13.8,264.0,81.14,45.31
2018,4,1,17,15,566.5,65.0,7.95,13.55,211.0,45.1,34.77
2018,4,1,17,30,496.0,58.0,7.9,13.3,158.0,42.56,32.26
2018,4,1,17,45,347.0,47.0,7.8,13.05,107.0,36.05,25.96
2018,4,1,18,0,198.0,36.0,7.7,12.8,56.0,27.96,17.36
2018,4,1,18,15,116.0,21.5,7.65,12.7,31.5,17.1,0.0
2018,4,1,18,30,34.0,7.0,7.6,12.6,7.0,6.88,0.0
2018,4,1,18,45,17.0,3.5,7.55,12.5,3.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.5,12.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,7.4,12.35,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,7.3,12.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,7.0,12.25,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.75,12.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,6.55,12.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,6.45,12.2,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,6.35,12.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,6.35,12.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.55,11.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.85,11.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,7.05,11.9,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.95,11.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.85,11.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,4,2,5,45,8.5,3.5,6.6,12.25,3.5,0.0,0.0
2018,4,2,6,0,17.0,7.0,6.6,12.4,7.0,11.51,0.0
2018,4,2,6,15,60.0,22.5,6.65,12.55,28.5,51.58,14.75
2018,4,2,6,30,103.0,38.0,6.7,12.7,50.0,91.26,67.16
2018,4,2,6,45,130.5,58.0,6.75,12.85,81.0,129.92,102.72
2018,4,2,7,0,158.0,78.0,6.8,13.0,112.0,170.43,139.04
2018,4,2,7,15,226.5,92.5,6.8,13.15,156.0,226.8,188.49
2018,4,2,7,30,295.0,107.0,6.8,13.3,200.0,288.89,242.24
2018,4,2,7,45,200.0,134.5,6.75,13.45,202.5,275.09,229.79
2018,4,2,8,0,105.0,162.0,6.7,13.6,205.0,245.06,202.83
2018,4,2,8,15,106.0,180.0,6.65,13.75,228.5,267.57,220.97
2018,4,2,8,30,107.0,198.0,6.6,13.9,252.0,289.81,238.52
2018,4,2,8,45,127.0,228.5,6.55,14.1,298.5,339.65,278.59
2018,4,2,9,0,147.0,259.0,6.5,14.3,345.0,389.89,318.33
2018,4,2,9,15,149.5,278.5,6.5,14.45,371.5,414.46,336.86
2018,4,2,9,30,152.0,298.0,6.5,14.6,398.0,438.49,354.86
2018,4,2,9,45,250.5,299.5,6.5,14.75,474.5,529.23,427.97
2018,4,2,10,0,349.0,301.0,6.5,14.9,551.0,614.45,495.42
2018,4,2,10,15,379.0,309.0,6.5,14.95,591.0,649.94,522.19
2018,4,2,10,30,409.0,317.0,6.5,15.0,631.0,690.81,552.86
2018,4,2,10,45,462.0,305.5,6.55,15.05,670.5,723.86,578.68
2018,4,2,11,0,515.0,294.0,6.6,15.1,710.0,755.6,603.41
2018,4,2,11,15,690.5,216.5,6.55,15.15,785.5,825.98,660.58
2018,4,2,11,30,866.0,139.0,6.5,15.2,861.0,889.27,706.65
2018,4,2,11,45,895.0,125.5,6.5,15.25,877.5,887.91,704.92
2018,4,2,12,0,924.0,112.0,6.5,15.3,894.0,886.45,703.53
2018,4,2,12,15,924.5,112.0,6.6,15.3,894.0,871.28,692.69
2018,4,2,12,30,925.0,112.0,6.7,15.3,894.0,853.09,679.73
2018,4,2,12,45,923.5,111.5,6.75,15.3,885.5,829.91,662.9
2018,4,2,13,0,922.0,111.0,6.8,15.3,877.0,803.99,644.03
2018,4,2,13,15,917.5,110.5,6.85,15.25,860.5,773.25,621.62
2018,4,2,13,30,913.0,110.0,6.9,15.2,844.0,740.17,597.37
2018,4,2,13,45,905.5,110.0,6.95,15.15,819.5,703.39,568.96
2018,4,2,14,0,898.0,110.0,7.0,15.1,795.0,664.8,538.03
2018,4,2,14,15,887.5,109.5,6.95,15.0,763.5,622.37,503.38
2018,4,2,14,30,877.0,109.0,6.9,14.9,732.0,578.75,467.12
2018,4,2,14,45,843.0,114.0,6.9,14.8,687.0,524.61,421.84
2018,4,2,15,0,809.0,119.0,6.9,14.7,642.0,474.38,378.83
2018,4,2,15,15,798.5,113.5,6.9,14.7,600.5,425.93,336.25
2018,4,2,15,30,788.0,108.0,6.9,14.7,559.0,377.34,292.65
2018,4,2,15,45,775.5,102.0,6.8,14.4,514.5,327.76,247.73
2018,4,2,16,0,763.0,96.0,6.7,14.1,470.0,278.65,202.74
2018,4,2,16,15,731.0,90.5,6.65,13.85,417.5,223.12,153.39
2018,4,2,16,30,699.0,85.0,6.6,13.6,365.0,173.78,110.84
2018,4,2,16,45,652.5,81.0,6.5,13.35,313.0,127.34,74.98
2018,4,2,17,0,606.0,77.0,6.4,13.1,261.0,85.78,49.56
2018,4,2,17,15,540.0,69.0,6.3,12.8,209.5,48.39,37.83
2018,4,2,17,30,474.0,61.0,6.2,12.5,158.0,45.13,34.68
2018,4,2,17,45,369.0,50.0,6.05,12.2,112.0,38.79,28.52
2018,4,2,18,0,264.0,39.0,5.9,11.9,66.0,30.41,19.69
2018,4,2,18,15,150.5,23.5,5.8,11.75,37.0,18.75,0.0
2018,4,2,18,30,37.0,8.0,5.7,11.6,8.0,7.86,0.0
2018,4,2,18,45,18.5,4.0,5.55,11.45,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,5.25,11.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
