Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,23,5,15,1.0,3.0,1.0,12.05,3.0,0.0,0.0
2018,4,23,5,30,2.0,6.0,1.0,12.2,6.0,6.42,0.0
2018,4,23,5,45,27.5,22.0,0.95,12.35,25.0,36.1,2.76
2018,4,23,6,0,53.0,38.0,0.9,12.5,44.0,67.21,47.72
2018,4,23,6,15,97.5,56.5,0.85,12.75,74.5,107.8,83.81
2018,4,23,6,30,142.0,75.0,0.8,13.0,105.0,158.51,127.6
2018,4,23,6,45,103.0,96.5,0.8,13.2,121.5,162.41,131.93
2018,4,23,7,0,64.0,118.0,0.8,13.4,138.0,161.99,131.67
2018,4,23,7,15,88.0,141.5,0.7,13.75,174.0,203.46,165.83
2018,4,23,7,30,112.0,165.0,0.6,14.1,210.0,253.98,206.05
2018,4,23,7,45,135.0,189.0,0.5,14.4,251.0,298.84,240.59
2018,4,23,8,0,158.0,213.0,0.4,14.7,292.0,344.92,275.03
2018,4,23,8,15,183.0,235.0,0.4,15.05,335.5,391.23,309.18
2018,4,23,8,30,208.0,257.0,0.4,15.4,379.0,438.55,343.28
2018,4,23,8,45,220.5,277.0,0.35,15.7,415.5,474.38,367.59
2018,4,23,9,0,233.0,297.0,0.3,16.0,452.0,510.11,391.39
2018,4,23,9,15,305.0,299.0,0.3,16.35,514.5,585.21,444.51
2018,4,23,9,30,377.0,301.0,0.3,16.7,577.0,653.82,491.29
2018,4,23,9,45,593.0,230.0,0.3,17.1,688.5,785.09,582.86
2018,4,23,10,0,809.0,159.0,0.3,17.5,800.0,907.93,660.21
2018,4,23,10,15,820.0,161.0,0.4,17.7,830.5,926.76,670.69
2018,4,23,10,30,831.0,163.0,0.5,17.9,861.0,942.92,681.37
2018,4,23,10,45,698.5,234.5,0.6,18.15,831.5,898.56,653.66
2018,4,23,11,0,566.0,306.0,0.7,18.4,802.0,844.82,616.7
2018,4,23,11,15,426.5,367.0,0.85,18.5,744.0,772.7,567.62
2018,4,23,11,30,287.0,428.0,1.0,18.6,686.0,695.95,513.92
2018,4,23,11,45,261.5,438.5,1.15,18.65,675.0,676.64,501.97
2018,4,23,12,0,236.0,449.0,1.3,18.7,664.0,653.99,486.86
2018,4,23,12,15,270.0,438.5,1.45,18.7,684.0,668.26,499.05
2018,4,23,12,30,304.0,428.0,1.6,18.7,704.0,677.87,507.63
2018,4,23,12,45,334.5,410.0,1.75,18.65,710.5,675.26,507.86
2018,4,23,13,0,365.0,392.0,1.9,18.6,717.0,670.55,506.58
2018,4,23,13,15,389.5,374.5,2.05,18.5,715.0,659.31,500.5
2018,4,23,13,30,414.0,357.0,2.2,18.4,713.0,644.7,491.87
2018,4,23,13,45,422.0,342.5,2.35,18.3,696.5,619.48,474.98
2018,4,23,14,0,430.0,328.0,2.5,18.2,680.0,592.95,456.79
2018,4,23,14,15,443.5,309.5,2.6,18.05,660.5,564.99,437.14
2018,4,23,14,30,457.0,291.0,2.7,17.9,641.0,535.3,415.67
2018,4,23,14,45,439.5,282.5,2.8,17.7,605.5,495.65,385.86
2018,4,23,15,0,422.0,274.0,2.9,17.5,570.0,456.9,356.17
2018,4,23,15,15,400.0,261.0,2.9,17.5,527.5,416.79,324.45
2018,4,23,15,30,378.0,248.0,2.9,17.5,485.0,374.92,290.99
2018,4,23,15,45,323.0,237.0,3.15,17.1,428.5,324.49,251.5
2018,4,23,16,0,268.0,226.0,3.4,16.7,372.0,279.19,215.86
2018,4,23,16,15,343.0,188.5,3.45,16.35,356.5,251.7,190.66
2018,4,23,16,30,418.0,151.0,3.5,16.0,341.0,211.9,154.13
2018,4,23,16,45,430.5,132.5,3.55,15.7,307.5,174.86,121.95
2018,4,23,17,0,443.0,114.0,3.6,15.4,274.0,136.66,90.5
2018,4,23,17,15,287.5,98.0,3.55,15.05,195.5,89.92,61.34
2018,4,23,17,30,132.0,82.0,3.5,14.7,117.0,69.74,56.5
2018,4,23,17,45,78.0,63.0,3.45,14.35,82.5,54.05,42.38
2018,4,23,18,0,24.0,44.0,3.4,14.0,48.0,40.81,30.21
2018,4,23,18,15,23.0,30.5,3.25,13.75,33.0,28.62,18.57
2018,4,23,18,30,22.0,17.0,3.1,13.5,18.0,15.5,0.23
2018,4,23,18,45,11.0,8.5,3.0,13.25,9.0,8.36,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.1,10.8,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.0,2.0,1.97,0.0
2018,4,24,5,45,0.0,7.5,2.1,11.2,7.5,7.23,0.0
2018,4,24,6,0,0.0,13.0,2.1,11.4,13.0,12.53,4.59
2018,4,24,6,15,0.0,20.5,2.05,11.55,20.5,19.77,11.14
2018,4,24,6,30,0.0,28.0,2.0,11.7,28.0,27.02,17.58
2018,4,24,6,45,0.0,39.0,1.95,11.9,39.0,37.65,26.86
2018,4,24,7,0,0.0,50.0,1.9,12.1,50.0,48.3,36.01
2018,4,24,7,15,0.0,60.0,1.85,12.25,60.0,57.98,44.21
2018,4,24,7,30,0.0,70.0,1.8,12.4,70.0,67.67,52.29
2018,4,24,7,45,0.0,96.5,1.8,12.55,96.5,94.03,74.29
2018,4,24,8,0,0.0,123.0,1.8,12.7,123.0,120.77,96.23
2018,4,24,8,15,2.5,149.5,1.8,12.85,151.0,149.39,119.46
2018,4,24,8,30,5.0,176.0,1.8,13.0,179.0,178.13,142.45
2018,4,24,8,45,11.0,205.0,1.85,13.2,212.0,212.35,169.65
2018,4,24,9,0,17.0,234.0,1.9,13.4,245.0,246.78,196.62
2018,4,24,9,15,26.5,266.0,2.0,13.55,284.5,295.45,234.6
2018,4,24,9,30,36.0,298.0,2.1,13.7,324.0,336.86,266.34
2018,4,24,9,45,46.0,323.0,2.2,13.85,358.5,371.2,292.36
2018,4,24,10,0,56.0,348.0,2.3,14.0,393.0,405.45,318.1
2018,4,24,10,15,57.5,362.5,2.4,14.1,410.0,420.67,329.05
2018,4,24,10,30,59.0,377.0,2.5,14.2,427.0,435.59,339.87
2018,4,24,10,45,94.5,402.0,2.55,14.3,484.0,492.45,383.18
2018,4,24,11,0,130.0,427.0,2.6,14.4,541.0,554.73,429.53
2018,4,24,11,15,161.0,437.5,2.7,14.45,581.0,590.53,456.25
2018,4,24,11,30,192.0,448.0,2.8,14.5,621.0,625.24,482.15
2018,4,24,11,45,199.0,451.5,2.85,14.55,632.0,629.87,485.34
2018,4,24,12,0,206.0,455.0,2.9,14.6,643.0,633.59,488.09
2018,4,24,12,15,243.0,445.5,3.0,14.65,666.5,651.94,502.73
2018,4,24,12,30,280.0,436.0,3.1,14.7,690.0,665.6,513.87
2018,4,24,12,45,354.0,404.0,3.25,14.75,722.0,686.47,531.69
2018,4,24,13,0,428.0,372.0,3.4,14.8,754.0,703.19,546.27
2018,4,24,13,15,547.5,310.5,3.55,14.8,789.5,722.94,564.44
2018,4,24,13,30,667.0,249.0,3.7,14.8,825.0,734.03,575.89
2018,4,24,13,45,785.5,184.5,3.8,14.8,843.5,734.52,579.0
2018,4,24,14,0,904.0,120.0,3.9,14.8,862.0,725.94,574.87
2018,4,24,14,15,889.5,121.0,4.0,14.7,828.0,681.62,541.17
2018,4,24,14,30,875.0,122.0,4.1,14.6,794.0,636.5,506.27
2018,4,24,14,45,860.0,121.0,4.15,14.55,754.0,586.08,466.37
2018,4,24,15,0,845.0,120.0,4.2,14.5,714.0,537.81,427.15
2018,4,24,15,15,831.5,116.5,4.2,14.5,671.0,488.03,385.55
2018,4,24,15,30,818.0,113.0,4.2,14.5,628.0,438.4,343.02
2018,4,24,15,45,776.5,109.5,4.2,14.25,568.0,378.91,292.39
2018,4,24,16,0,735.0,106.0,4.2,14.0,508.0,319.51,241.13
2018,4,24,16,15,718.0,100.0,4.2,13.8,461.5,271.16,197.64
2018,4,24,16,30,701.0,94.0,4.2,13.6,415.0,224.2,155.37
2018,4,24,16,45,622.0,95.0,4.15,13.4,354.0,174.71,114.84
2018,4,24,17,0,543.0,96.0,4.1,13.2,293.0,133.53,84.26
2018,4,24,17,15,505.5,86.5,4.05,12.95,247.0,94.0,57.78
2018,4,24,17,30,468.0,77.0,4.0,12.7,201.0,58.65,47.06
2018,4,24,17,45,356.5,66.0,3.9,12.4,148.0,48.24,37.57
2018,4,24,18,0,245.0,55.0,3.8,12.1,95.0,41.36,30.98
2018,4,24,18,15,173.5,39.5,3.7,11.95,63.0,30.38,20.34
2018,4,24,18,30,102.0,24.0,3.6,11.8,31.0,20.09,3.78
2018,4,24,18,45,54.0,12.5,3.5,11.6,16.0,12.29,0.0
2018,4,24,19,0,6.0,1.0,3.4,11.4,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,3.3,11.35,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.7,9.35,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.7,9.5,4.0,5.27,0.0
2018,4,25,5,45,2.5,10.0,2.65,9.7,10.0,10.43,0.0
2018,4,25,6,0,0.0,16.0,2.6,9.9,16.0,15.43,7.1
2018,4,25,6,15,0.0,26.5,2.5,10.0,26.5,25.57,16.2
2018,4,25,6,30,0.0,37.0,2.4,10.1,37.0,35.72,25.23
2018,4,25,6,45,0.0,50.0,2.3,10.15,50.0,48.3,36.25
2018,4,25,7,0,0.0,63.0,2.2,10.2,63.0,60.89,47.14
2018,4,25,7,15,0.0,68.5,2.05,10.4,68.5,66.22,51.59
2018,4,25,7,30,0.0,74.0,1.9,10.6,74.0,71.55,55.95
2018,4,25,7,45,0.0,94.5,1.75,10.8,94.5,91.97,73.02
2018,4,25,8,0,0.0,115.0,1.6,11.0,115.0,112.53,89.92
2018,4,25,8,15,2.0,143.5,1.55,11.2,144.5,142.78,114.67
2018,4,25,8,30,4.0,172.0,1.5,11.4,174.0,173.17,139.09
2018,4,25,8,45,15.0,212.0,1.4,11.65,221.5,222.81,178.88
2018,4,25,9,0,26.0,252.0,1.3,11.9,269.0,272.98,218.09
2018,4,25,9,15,47.5,290.0,1.35,12.2,324.0,339.24,269.47
2018,4,25,9,30,69.0,328.0,1.4,12.5,379.0,397.98,313.89
2018,4,25,9,45,88.0,353.0,1.45,12.75,421.0,440.74,345.58
2018,4,25,10,0,107.0,378.0,1.5,13.0,463.0,483.53,376.95
2018,4,25,10,15,184.0,387.0,1.6,13.2,540.0,570.0,442.27
2018,4,25,10,30,261.0,396.0,1.7,13.4,617.0,656.16,505.48
2018,4,25,10,45,447.5,331.0,1.8,13.65,721.0,765.84,588.09
2018,4,25,11,0,634.0,266.0,1.9,13.9,825.0,870.93,664.98
2018,4,25,11,15,758.0,204.5,2.05,14.0,883.0,918.46,698.59
2018,4,25,11,30,882.0,143.0,2.2,14.1,941.0,956.34,724.73
2018,4,25,11,45,889.5,140.0,2.35,14.25,949.0,949.98,720.93
2018,4,25,12,0,897.0,137.0,2.5,14.4,957.0,940.6,715.55
2018,4,25,12,15,897.0,136.0,2.6,14.4,954.5,923.53,704.87
2018,4,25,12,30,897.0,135.0,2.7,14.4,952.0,903.69,692.33
2018,4,25,12,45,896.5,133.0,2.85,14.45,942.5,879.79,677.17
2018,4,25,13,0,896.0,131.0,3.0,14.5,933.0,853.32,660.07
2018,4,25,13,15,890.5,131.0,3.1,14.45,915.0,822.34,639.54
2018,4,25,13,30,885.0,131.0,3.2,14.4,897.0,789.27,617.33
2018,4,25,13,45,877.0,131.0,3.35,14.4,871.5,752.47,592.32
2018,4,25,14,0,869.0,131.0,3.5,14.4,846.0,714.09,564.86
2018,4,25,14,15,858.0,129.5,3.6,14.3,813.0,669.19,531.21
2018,4,25,14,30,847.0,128.0,3.7,14.2,780.0,624.76,497.05
2018,4,25,14,45,832.0,127.5,3.8,14.1,741.5,578.31,460.42
2018,4,25,15,0,817.0,127.0,3.9,14.0,703.0,531.74,422.71
2018,4,25,15,15,801.0,123.5,3.9,14.0,659.5,482.08,381.35
2018,4,25,15,30,785.0,120.0,3.9,14.0,616.0,432.86,339.34
2018,4,25,15,45,760.0,117.5,4.0,13.75,567.5,378.61,292.91
2018,4,25,16,0,735.0,115.0,4.1,13.5,519.0,329.11,249.37
2018,4,25,16,15,702.0,111.5,4.1,13.25,467.5,278.61,204.69
2018,4,25,16,30,669.0,108.0,4.1,13.0,416.0,231.14,162.75
2018,4,25,16,45,627.5,102.5,4.1,12.8,363.5,183.8,122.48
2018,4,25,17,0,586.0,97.0,4.1,12.6,311.0,140.8,88.58
2018,4,25,17,15,522.5,89.5,4.05,12.35,258.0,99.18,61.27
2018,4,25,17,30,459.0,82.0,4.0,12.1,205.0,63.96,45.69
2018,4,25,17,45,363.0,71.0,3.9,11.85,155.0,52.08,41.1
2018,4,25,18,0,267.0,60.0,3.8,11.6,105.0,45.34,34.61
2018,4,25,18,15,160.0,42.0,3.7,11.45,66.5,34.39,23.93
2018,4,25,18,30,53.0,24.0,3.6,11.3,28.0,21.22,5.82
2018,4,25,18,45,28.0,12.5,3.5,11.15,14.5,12.29,0.0
2018,4,25,19,0,3.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,3.35,11.0,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,2.95,9.4,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.0,9.5,4.0,5.29,0.0
2018,4,26,5,45,2.5,10.5,3.05,9.65,10.5,10.92,0.6
2018,4,26,6,0,0.0,17.0,3.1,9.8,17.0,16.4,7.96
2018,4,26,6,15,0.0,27.0,3.05,9.95,27.0,26.06,16.64
2018,4,26,6,30,0.0,37.0,3.0,10.1,37.0,35.72,25.23
2018,4,26,6,45,0.0,51.0,2.95,10.25,51.0,49.27,37.07
2018,4,26,7,0,0.0,65.0,2.9,10.4,65.0,62.88,48.8
2018,4,26,7,15,0.0,74.0,2.95,10.6,74.0,71.7,56.24
2018,4,26,7,30,0.0,83.0,3.0,10.8,83.0,80.55,63.57
2018,4,26,7,45,0.0,90.0,3.0,10.95,90.0,87.38,69.1
2018,4,26,8,0,0.0,97.0,3.0,11.1,97.0,94.23,74.59
2018,4,26,8,15,5.5,136.5,3.0,11.35,140.0,138.18,111.17
2018,4,26,8,30,11.0,176.0,3.0,11.6,183.0,182.73,147.52
2018,4,26,8,45,17.0,212.5,3.05,11.8,223.5,224.93,181.41
2018,4,26,9,0,23.0,249.0,3.1,12.0,264.0,267.34,214.95
2018,4,26,9,15,25.0,265.5,3.15,12.2,283.0,285.63,228.79
2018,4,26,9,30,27.0,282.0,3.2,12.4,302.0,311.89,248.87
2018,4,26,9,45,54.0,309.0,3.25,12.6,351.5,363.55,289.62
2018,4,26,10,0,81.0,336.0,3.3,12.8,401.0,415.59,329.97
2018,4,26,10,15,206.5,330.5,3.45,12.95,504.0,539.12,427.98
2018,4,26,10,30,332.0,325.0,3.6,13.1,607.0,648.37,512.52
2018,4,26,10,45,544.0,262.0,3.7,13.25,737.0,787.4,619.61
2018,4,26,11,0,756.0,199.0,3.8,13.4,867.0,917.57,714.26
2018,4,26,11,15,836.0,161.0,3.9,13.45,910.5,945.48,732.87
2018,4,26,11,30,916.0,123.0,4.0,13.5,954.0,969.51,749.58
2018,4,26,11,45,917.5,123.5,4.1,13.6,960.0,960.96,743.48
2018,4,26,12,0,919.0,124.0,4.2,13.7,966.0,949.39,735.6
2018,4,26,12,15,919.5,123.0,4.3,13.7,964.0,932.5,724.5
2018,4,26,12,30,920.0,122.0,4.4,13.7,962.0,912.75,711.56
2018,4,26,12,45,919.0,121.5,4.5,13.75,953.0,889.44,695.93
2018,4,26,13,0,918.0,121.0,4.6,13.8,944.0,863.49,678.34
2018,4,26,13,15,914.0,120.5,4.7,13.8,926.5,832.66,657.23
2018,4,26,13,30,910.0,120.0,4.8,13.8,909.0,799.6,634.32
2018,4,26,13,45,905.0,118.5,4.85,13.75,884.5,762.81,608.31
2018,4,26,14,0,900.0,117.0,4.9,13.7,860.0,724.17,580.44
2018,4,26,14,15,892.0,115.5,4.95,13.65,828.0,681.92,547.75
2018,4,26,14,30,884.0,114.0,5.0,13.6,796.0,638.41,513.37
2018,4,26,14,45,873.5,112.0,5.0,13.55,758.5,591.97,475.76
2018,4,26,15,0,863.0,110.0,5.0,13.5,721.0,544.88,436.75
2018,4,26,15,15,848.5,107.0,5.0,13.5,677.0,491.15,391.59
2018,4,26,15,30,834.0,104.0,5.0,13.5,633.0,440.81,347.96
2018,4,26,15,45,814.5,101.0,5.0,13.35,585.0,389.06,302.45
2018,4,26,16,0,795.0,98.0,5.0,13.2,537.0,338.48,257.01
2018,4,26,16,15,768.5,95.0,5.0,13.1,486.0,287.4,210.82
2018,4,26,16,30,742.0,92.0,5.0,13.0,435.0,235.15,163.9
2018,4,26,16,45,706.0,86.5,4.95,12.85,381.5,184.9,120.31
2018,4,26,17,0,670.0,81.0,4.9,12.7,328.0,138.33,82.77
2018,4,26,17,15,616.5,75.0,4.9,12.55,274.5,94.03,53.13
2018,4,26,17,30,563.0,69.0,4.9,12.4,221.0,55.53,36.43
2018,4,26,17,45,452.0,62.0,4.9,12.2,167.0,44.72,34.49
2018,4,26,18,0,341.0,55.0,4.9,12.0,113.0,41.21,30.92
2018,4,26,18,15,210.5,39.5,4.8,11.85,71.5,30.22,20.39
2018,4,26,18,30,80.0,24.0,4.7,11.7,30.0,20.13,6.35
2018,4,26,18,45,44.0,13.0,4.65,11.6,16.0,12.78,0.0
2018,4,26,19,0,8.0,2.0,4.6,11.5,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,4.6,11.45,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.85,11.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,27,5,15,37.0,7.0,1.9,12.45,8.0,0.0,0.0
2018,4,27,5,30,74.0,14.0,1.8,12.7,16.0,34.03,0.0
2018,4,27,5,45,199.0,28.0,1.75,12.95,49.0,110.59,60.16
2018,4,27,6,0,324.0,42.0,1.7,13.2,82.0,184.43,139.8
2018,4,27,6,15,354.0,53.5,1.65,13.4,116.5,224.6,178.38
2018,4,27,6,30,384.0,65.0,1.6,13.6,151.0,267.43,217.28
2018,4,27,6,45,402.0,82.5,1.55,13.75,193.5,313.82,257.5
2018,4,27,7,0,420.0,100.0,1.5,13.9,236.0,361.0,296.75
2018,4,27,7,15,339.0,125.5,1.5,14.1,247.5,358.53,294.19
2018,4,27,7,30,258.0,151.0,1.5,14.3,259.0,339.68,277.94
2018,4,27,7,45,374.5,152.5,1.45,14.45,332.0,437.9,356.39
2018,4,27,8,0,491.0,154.0,1.4,14.6,405.0,535.55,431.23
2018,4,27,8,15,634.5,133.0,1.4,14.75,491.0,639.81,509.52
2018,4,27,8,30,778.0,112.0,1.4,14.9,577.0,744.8,583.25
2018,4,27,8,45,740.5,134.5,1.4,15.05,604.5,763.51,593.34
2018,4,27,9,0,703.0,157.0,1.4,15.2,632.0,774.85,599.22
2018,4,27,9,15,724.0,161.0,1.4,15.35,676.0,811.96,623.14
2018,4,27,9,30,745.0,165.0,1.4,15.5,720.0,847.57,645.48
2018,4,27,9,45,807.0,147.5,1.45,15.6,774.0,892.07,674.38
2018,4,27,10,0,869.0,130.0,1.5,15.7,828.0,934.02,701.2
2018,4,27,10,15,875.5,132.5,1.6,15.8,856.5,950.07,711.44
2018,4,27,10,30,882.0,135.0,1.7,15.9,885.0,963.25,720.18
2018,4,27,10,45,886.0,136.5,1.75,16.0,906.0,970.13,724.22
2018,4,27,11,0,890.0,138.0,1.8,16.1,927.0,974.0,726.45
2018,4,27,11,15,892.0,139.5,1.85,16.15,940.5,972.96,725.74
2018,4,27,11,30,894.0,141.0,1.9,16.2,954.0,968.89,723.2
2018,4,27,11,45,894.5,142.5,2.0,16.25,960.0,960.44,718.47
2018,4,27,12,0,895.0,144.0,2.1,16.3,966.0,949.05,711.86
2018,4,27,12,15,893.5,144.0,2.2,16.3,963.5,931.57,701.32
2018,4,27,12,30,892.0,144.0,2.3,16.3,961.0,911.38,688.96
2018,4,27,12,45,888.0,144.5,2.4,16.3,950.5,886.95,673.65
2018,4,27,13,0,884.0,145.0,2.5,16.3,940.0,860.13,656.58
2018,4,27,13,15,880.0,143.5,2.6,16.3,922.0,829.17,636.5
2018,4,27,13,30,876.0,142.0,2.7,16.3,904.0,796.1,614.73
2018,4,27,13,45,870.0,140.5,2.85,16.3,879.0,759.62,590.57
2018,4,27,14,0,864.0,139.0,3.0,16.3,854.0,720.27,562.98
2018,4,27,14,15,855.5,137.0,3.1,16.2,822.5,678.05,531.95
2018,4,27,14,30,847.0,135.0,3.2,16.1,791.0,634.75,499.3
2018,4,27,14,45,834.5,132.5,3.35,16.05,752.5,587.85,463.12
2018,4,27,15,0,822.0,130.0,3.5,16.0,714.0,540.63,425.64
2018,4,27,15,15,806.0,126.5,3.5,16.0,670.0,490.75,384.69
2018,4,27,15,30,790.0,123.0,3.5,16.0,626.0,441.31,343.08
2018,4,27,15,45,768.5,119.5,3.75,15.75,578.0,387.15,297.47
2018,4,27,16,0,747.0,116.0,4.0,15.5,530.0,337.47,254.26
2018,4,27,16,15,719.0,111.5,4.1,15.3,479.0,286.78,209.65
2018,4,27,16,30,691.0,107.0,4.2,15.1,428.0,238.62,167.17
2018,4,27,16,45,653.0,101.0,4.3,14.95,375.5,190.18,125.9
2018,4,27,17,0,615.0,95.0,4.4,14.8,323.0,145.69,90.47
2018,4,27,17,15,562.5,87.5,4.45,14.55,271.0,103.02,61.71
2018,4,27,17,30,510.0,80.0,4.5,14.3,219.0,66.12,44.59
2018,4,27,17,45,434.0,69.5,4.6,14.05,170.0,50.73,39.57
2018,4,27,18,0,358.0,59.0,4.7,13.8,121.0,44.35,33.49
2018,4,27,18,15,251.5,45.0,4.65,13.6,81.5,34.71,24.15
2018,4,27,18,30,145.0,31.0,4.6,13.4,42.0,24.55,10.02
2018,4,27,18,45,75.0,16.5,4.55,13.15,22.0,16.22,0.0
2018,4,27,19,0,5.0,2.0,4.5,12.9,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,4.45,12.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,28,5,15,5.0,5.0,3.6,12.7,5.0,0.0,0.0
2018,4,28,5,30,10.0,10.0,3.7,12.9,10.0,12.6,0.0
2018,4,28,5,45,65.0,27.5,3.8,13.1,35.0,61.52,34.45
2018,4,28,6,0,120.0,45.0,3.9,13.3,60.0,106.4,80.31
2018,4,28,6,15,194.5,61.0,3.85,13.45,99.0,160.48,127.92
2018,4,28,6,30,269.0,77.0,3.8,13.6,138.0,229.04,187.44
2018,4,28,6,45,375.0,85.0,3.8,13.75,194.0,303.97,251.9
2018,4,28,7,0,481.0,93.0,3.8,13.9,250.0,388.07,322.72
2018,4,28,7,15,340.5,125.0,3.75,14.05,246.0,359.75,298.54
2018,4,28,7,30,200.0,157.0,3.7,14.2,242.0,309.87,255.71
2018,4,28,7,45,154.5,179.0,3.65,14.35,249.5,301.53,247.57
2018,4,28,8,0,109.0,201.0,3.6,14.5,257.0,297.2,242.1
2018,4,28,8,15,68.0,201.0,3.55,14.6,237.0,259.76,210.22
2018,4,28,8,30,27.0,201.0,3.5,14.7,217.0,228.05,182.77
2018,4,28,8,45,16.5,193.5,3.4,14.85,203.5,204.84,163.2
2018,4,28,9,0,6.0,186.0,3.3,15.0,190.0,188.18,148.91
2018,4,28,9,15,71.0,256.0,3.35,15.05,309.0,323.08,258.0
2018,4,28,9,30,136.0,326.0,3.4,15.1,428.0,463.61,367.15
2018,4,28,9,45,394.0,275.0,3.4,15.2,588.5,657.88,519.6
2018,4,28,10,0,652.0,224.0,3.4,15.3,749.0,845.6,659.83
2018,4,28,10,15,768.5,179.0,3.45,15.35,819.0,906.84,701.05
2018,4,28,10,30,885.0,134.0,3.5,15.4,889.0,966.8,741.6
2018,4,28,10,45,698.5,217.5,3.55,15.45,822.5,888.49,685.96
2018,4,28,11,0,512.0,301.0,3.6,15.5,756.0,795.17,615.57
2018,4,28,11,15,432.0,353.5,3.6,15.5,741.5,768.68,593.78
2018,4,28,11,30,352.0,406.0,3.6,15.5,727.0,736.68,567.65
2018,4,28,11,45,288.5,430.5,3.65,15.5,694.5,695.85,536.24
2018,4,28,12,0,225.0,455.0,3.7,15.5,662.0,652.24,502.68
2018,4,28,12,15,270.0,440.0,3.75,15.5,688.0,672.27,519.02
2018,4,28,12,30,315.0,425.0,3.8,15.5,714.0,687.39,531.4
2018,4,28,12,45,356.5,406.0,3.9,15.5,730.0,693.19,537.13
2018,4,28,13,0,398.0,387.0,4.0,15.5,746.0,696.32,540.89
2018,4,28,13,15,350.5,396.0,4.05,15.45,707.5,652.55,507.83
2018,4,28,13,30,303.0,405.0,4.1,15.4,669.0,610.5,476.02
2018,4,28,13,45,260.0,402.0,4.2,15.35,624.0,562.92,440.24
2018,4,28,14,0,217.0,399.0,4.3,15.3,579.0,520.43,408.0
2018,4,28,14,15,256.0,373.5,4.4,15.25,578.0,508.36,400.34
2018,4,28,14,30,295.0,348.0,4.5,15.2,577.0,495.71,391.66
2018,4,28,14,45,295.5,326.0,4.6,15.15,546.0,461.01,365.15
2018,4,28,15,0,296.0,304.0,4.7,15.1,515.0,426.05,338.01
2018,4,28,15,15,282.5,288.5,4.7,15.1,480.0,389.86,309.1
2018,4,28,15,30,269.0,273.0,4.7,15.1,445.0,354.69,280.66
2018,4,28,15,45,367.0,228.5,4.85,14.9,444.0,338.07,265.76
2018,4,28,16,0,465.0,184.0,5.0,14.7,443.0,307.31,237.58
2018,4,28,16,15,592.5,140.5,5.05,14.6,438.0,279.3,208.56
2018,4,28,16,30,720.0,97.0,5.1,14.5,433.0,238.3,166.84
2018,4,28,16,45,695.0,90.0,5.15,14.35,383.0,189.72,124.35
2018,4,28,17,0,670.0,83.0,5.2,14.2,333.0,143.69,86.61
2018,4,28,17,15,526.5,85.5,5.2,14.0,263.0,100.3,60.47
2018,4,28,17,30,383.0,88.0,5.2,13.8,193.0,71.45,49.96
2018,4,28,17,45,273.0,74.5,5.2,13.6,141.5,54.43,42.94
2018,4,28,18,0,163.0,61.0,5.2,13.4,90.0,48.92,37.59
2018,4,28,18,15,115.5,44.0,5.15,13.25,61.0,35.94,25.33
2018,4,28,18,30,68.0,27.0,5.1,13.1,32.0,22.52,9.58
2018,4,28,18,45,39.0,14.5,5.0,12.95,17.0,14.25,0.0
2018,4,28,19,0,10.0,2.0,4.9,12.8,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.9,12.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,5,15,27.0,7.5,5.1,12.45,8.5,0.0,0.0
2018,4,29,5,30,54.0,15.0,5.2,12.6,17.0,29.87,0.0
2018,4,29,5,45,66.5,20.5,5.3,12.75,26.5,51.5,29.49
2018,4,29,6,0,79.0,26.0,5.4,12.9,36.0,64.24,46.7
2018,4,29,6,15,106.0,36.5,5.45,12.95,57.0,91.01,71.01
2018,4,29,6,30,133.0,47.0,5.5,13.0,78.0,120.13,97.29
2018,4,29,6,45,77.0,64.5,5.55,13.1,83.5,110.81,89.92
2018,4,29,7,0,21.0,82.0,5.6,13.2,89.0,95.72,76.53
2018,4,29,7,15,88.0,89.0,5.6,13.3,125.5,149.77,123.6
2018,4,29,7,30,155.0,96.0,5.6,13.4,162.0,210.29,175.71
2018,4,29,7,45,90.0,87.0,5.6,13.45,126.5,154.32,127.28
2018,4,29,8,0,25.0,78.0,5.6,13.5,91.0,95.75,76.07
2018,4,29,8,15,17.0,128.5,5.6,13.6,137.5,142.88,114.73
2018,4,29,8,30,9.0,179.0,5.6,13.7,184.0,184.2,147.9
2018,4,29,8,45,11.0,201.5,5.6,13.85,208.5,208.59,167.28
2018,4,29,9,0,13.0,224.0,5.6,14.0,233.0,232.99,186.5
2018,4,29,9,15,14.5,239.0,5.65,14.1,249.5,249.23,199.07
2018,4,29,9,30,16.0,254.0,5.7,14.2,266.0,265.45,211.59
2018,4,29,9,45,14.0,238.5,5.7,14.3,249.5,247.53,196.74
2018,4,29,10,0,12.0,223.0,5.7,14.4,233.0,229.85,182.19
2018,4,29,10,15,11.5,226.0,5.7,14.5,235.5,232.16,183.7
2018,4,29,10,30,11.0,229.0,5.7,14.6,238.0,234.44,185.19
2018,4,29,10,45,51.0,323.0,5.75,14.65,368.0,371.35,294.31
2018,4,29,11,0,91.0,417.0,5.8,14.7,498.0,503.12,396.3
2018,4,29,11,15,166.5,426.0,5.8,14.7,577.0,585.45,460.81
2018,4,29,11,30,242.0,435.0,5.8,14.7,656.0,664.59,521.98
2018,4,29,11,45,423.0,363.5,5.85,14.7,753.0,756.41,596.29
2018,4,29,12,0,604.0,292.0,5.9,14.7,850.0,840.1,663.23
2018,4,29,12,15,750.0,213.5,5.85,14.7,904.5,879.84,694.56
2018,4,29,12,30,896.0,135.0,5.8,14.7,959.0,909.56,715.91
2018,4,29,12,45,898.5,131.5,5.8,14.75,950.0,886.81,699.28
2018,4,29,13,0,901.0,128.0,5.8,14.8,941.0,861.37,680.98
2018,4,29,13,15,897.0,127.0,5.8,14.8,923.5,830.54,658.85
2018,4,29,13,30,893.0,126.0,5.8,14.8,906.0,797.54,635.06
2018,4,29,13,45,886.5,125.0,5.8,14.8,881.0,760.71,608.32
2018,4,29,14,0,880.0,124.0,5.8,14.8,856.0,722.19,579.87
2018,4,29,14,15,872.0,121.5,5.85,14.75,823.5,679.81,546.89
2018,4,29,14,30,864.0,119.0,5.9,14.7,791.0,636.23,512.31
2018,4,29,14,45,853.5,116.5,5.95,14.7,753.5,590.23,474.96
2018,4,29,15,0,843.0,114.0,6.0,14.7,716.0,540.54,433.94
2018,4,29,15,15,828.0,111.0,6.0,14.7,672.5,490.69,391.71
2018,4,29,15,30,813.0,108.0,6.0,14.7,629.0,441.14,348.75
2018,4,29,15,45,795.5,104.5,6.2,14.5,582.0,390.73,304.63
2018,4,29,16,0,778.0,101.0,6.4,14.3,535.0,341.32,260.35
2018,4,29,16,15,754.5,96.5,6.45,14.15,485.0,290.56,214.43
2018,4,29,16,30,731.0,92.0,6.5,14.0,435.0,238.39,167.46
2018,4,29,16,45,698.0,86.5,6.5,13.85,383.0,189.12,124.3
2018,4,29,17,0,665.0,81.0,6.5,13.7,331.0,143.21,86.61
2018,4,29,17,15,617.5,75.0,6.5,13.5,279.0,99.33,56.04
2018,4,29,17,30,570.0,69.0,6.5,13.3,227.0,60.58,37.18
2018,4,29,17,45,495.0,61.0,6.45,13.1,177.5,43.25,33.08
2018,4,29,18,0,420.0,53.0,6.4,12.9,128.0,39.65,29.51
2018,4,29,18,15,246.0,40.0,6.4,12.75,80.5,30.4,20.66
2018,4,29,18,30,72.0,27.0,6.4,12.6,33.0,22.54,10.32
2018,4,29,18,45,38.0,14.0,6.4,12.45,17.0,13.76,0.0
2018,4,29,19,0,4.0,1.0,6.4,12.3,1.0,0.0,0.0
2018,4,29,19,15,2.0,0.5,6.25,12.25,0.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,5.25,12.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,5.55,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,4,30,5,15,3.0,6.0,5.1,11.7,6.0,0.0,0.0
2018,4,30,5,30,6.0,12.0,5.1,11.8,12.0,13.49,0.0
2018,4,30,5,45,17.5,27.5,5.15,11.95,29.5,36.42,20.67
2018,4,30,6,0,29.0,43.0,5.2,12.1,47.0,58.02,42.32
2018,4,30,6,15,39.0,61.5,5.2,12.2,69.0,83.44,65.02
2018,4,30,6,30,49.0,80.0,5.2,12.3,91.0,109.35,87.95
2018,4,30,6,45,189.0,94.0,5.2,12.35,154.5,211.48,176.18
2018,4,30,7,0,329.0,108.0,5.2,12.4,218.0,322.11,270.67
2018,4,30,7,15,401.0,121.5,5.1,12.55,278.0,394.31,331.12
2018,4,30,7,30,473.0,135.0,5.0,12.7,338.0,471.66,394.42
2018,4,30,7,45,533.0,140.0,4.95,12.8,396.0,535.68,445.85
2018,4,30,8,0,593.0,145.0,4.9,12.9,454.0,606.79,501.63
2018,4,30,8,15,458.0,195.0,4.9,13.0,447.5,575.14,472.37
2018,4,30,8,30,323.0,245.0,4.9,13.1,441.0,527.59,430.69
2018,4,30,8,45,366.0,253.5,4.9,13.2,491.5,579.36,471.03
2018,4,30,9,0,409.0,262.0,4.9,13.3,542.0,641.03,517.75
2018,4,30,9,15,451.5,264.5,5.05,13.4,590.5,688.06,553.58
2018,4,30,9,30,494.0,267.0,5.2,13.5,639.0,735.35,589.37
2018,4,30,9,45,457.0,296.5,5.3,13.6,653.0,739.04,589.68
2018,4,30,10,0,420.0,326.0,5.4,13.7,667.0,739.49,587.82
2018,4,30,10,15,400.5,348.0,5.5,13.75,682.0,745.57,590.95
2018,4,30,10,30,381.0,370.0,5.6,13.8,697.0,743.59,588.26
2018,4,30,10,45,352.0,387.0,5.75,13.8,694.5,732.27,578.73
2018,4,30,11,0,323.0,404.0,5.9,13.8,692.0,719.26,567.99
2018,4,30,11,15,395.5,379.5,6.0,13.8,738.0,762.08,602.32
2018,4,30,11,30,468.0,355.0,6.1,13.8,784.0,798.59,631.63
2018,4,30,11,45,431.5,373.0,6.2,13.8,770.0,774.27,612.23
2018,4,30,12,0,395.0,391.0,6.3,13.8,756.0,748.94,592.29
2018,4,30,12,15,625.5,279.5,6.4,13.75,856.5,834.74,664.31
2018,4,30,12,30,856.0,168.0,6.5,13.7,957.0,910.42,722.98
2018,4,30,12,45,829.5,180.0,6.6,13.65,938.0,878.08,699.53
2018,4,30,13,0,803.0,192.0,6.7,13.6,919.0,844.41,675.46
2018,4,30,13,15,829.0,176.0,6.85,13.6,913.5,824.96,662.01
2018,4,30,13,30,855.0,160.0,7.0,13.6,908.0,801.93,645.76
2018,4,30,13,45,843.5,160.5,7.1,13.6,881.0,763.43,617.5
2018,4,30,14,0,832.0,161.0,7.2,13.6,854.0,723.73,586.51
2018,4,30,14,15,826.5,157.0,7.35,13.55,823.5,682.8,554.41
2018,4,30,14,30,821.0,153.0,7.5,13.5,793.0,640.64,520.66
2018,4,30,14,45,805.5,150.5,7.6,13.45,753.5,593.14,481.78
2018,4,30,15,0,790.0,148.0,7.7,13.4,714.0,545.64,442.11
2018,4,30,15,15,774.0,144.0,7.7,13.4,670.5,493.6,397.86
2018,4,30,15,30,758.0,140.0,7.7,13.4,627.0,444.91,355.37
2018,4,30,15,45,734.5,136.5,7.85,13.15,579.5,394.54,311.19
2018,4,30,16,0,711.0,133.0,8.0,12.9,532.0,345.85,267.63
2018,4,30,16,15,678.0,129.0,8.0,12.75,480.5,295.97,222.81
2018,4,30,16,30,645.0,125.0,8.0,12.6,429.0,249.19,180.84
2018,4,30,16,45,602.5,118.5,8.05,12.5,376.5,201.81,139.84
2018,4,30,17,0,560.0,112.0,8.1,12.4,324.0,158.93,104.96
2018,4,30,17,15,506.0,102.5,8.05,12.25,272.0,116.35,74.67
2018,4,30,17,30,452.0,93.0,8.0,12.1,220.0,79.49,54.64
2018,4,30,17,45,377.0,81.5,8.0,11.95,172.0,59.82,48.08
2018,4,30,18,0,302.0,70.0,8.0,11.8,124.0,52.98,41.5
2018,4,30,18,15,207.0,53.0,7.9,11.7,84.5,41.09,30.1
2018,4,30,18,30,112.0,36.0,7.8,11.6,45.0,29.49,16.06
2018,4,30,18,45,58.0,19.5,7.75,11.5,24.0,19.17,0.0
2018,4,30,19,0,4.0,3.0,7.7,11.4,3.0,0.0,0.0
2018,4,30,19,15,2.0,1.5,7.55,11.35,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,7.25,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.95,11.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,6.7,11.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,6.45,10.95,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,6.2,10.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,5.55,10.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,4.75,10.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,1,5,15,1.0,5.5,4.65,10.95,5.5,5.41,0.0
2018,5,1,5,30,2.0,11.0,4.7,11.1,11.0,11.38,0.0
2018,5,1,5,45,7.5,26.5,4.75,11.2,27.5,29.25,16.24
2018,5,1,6,0,13.0,42.0,4.8,11.3,44.0,50.25,36.26
2018,5,1,6,15,28.5,59.0,4.75,11.35,65.0,75.49,58.61
2018,5,1,6,30,44.0,76.0,4.7,11.4,86.0,101.87,81.93
2018,5,1,6,45,26.0,71.5,4.65,11.5,78.0,86.9,69.45
2018,5,1,7,0,8.0,67.0,4.6,11.6,70.0,69.34,54.22
2018,5,1,7,15,13.0,83.5,4.55,11.75,89.0,89.29,71.25
2018,5,1,7,30,18.0,100.0,4.5,11.9,108.0,113.25,91.44
2018,5,1,7,45,75.5,160.5,4.45,12.05,199.5,218.96,180.86
2018,5,1,8,0,133.0,221.0,4.4,12.2,291.0,337.88,278.3
2018,5,1,8,15,99.0,234.5,4.4,12.45,289.5,320.84,262.34
2018,5,1,8,30,65.0,248.0,4.4,12.7,288.0,309.67,251.31
2018,5,1,8,45,134.0,280.5,4.4,12.9,370.0,410.55,332.66
2018,5,1,9,0,203.0,313.0,4.4,13.1,452.0,505.85,407.38
2018,5,1,9,15,321.0,298.5,4.45,13.3,533.5,603.65,484.48
2018,5,1,9,30,439.0,284.0,4.5,13.5,615.0,705.43,562.68
2018,5,1,9,45,642.0,211.5,4.55,13.7,720.5,820.78,652.41
2018,5,1,10,0,845.0,139.0,4.6,13.9,826.0,933.86,732.34
2018,5,1,10,15,858.5,138.5,4.65,14.05,857.0,952.72,743.92
2018,5,1,10,30,872.0,138.0,4.7,14.2,888.0,963.82,750.73
2018,5,1,10,45,877.5,139.0,4.75,14.35,909.5,971.44,755.25
2018,5,1,11,0,883.0,140.0,4.8,14.5,931.0,976.11,757.83
2018,5,1,11,15,885.5,141.5,4.85,14.6,944.5,975.46,756.96
2018,5,1,11,30,888.0,143.0,4.9,14.7,958.0,971.82,754.12
2018,5,1,11,45,888.5,144.0,4.95,14.75,963.5,962.86,747.81
2018,5,1,12,0,889.0,145.0,5.0,14.8,969.0,951.02,739.59
2018,5,1,12,15,891.5,142.5,5.1,14.85,967.5,934.77,728.67
2018,5,1,12,30,894.0,140.0,5.2,14.9,966.0,915.74,715.79
2018,5,1,12,45,895.0,137.5,5.3,14.95,957.0,892.7,700.04
2018,5,1,13,0,896.0,135.0,5.4,15.0,948.0,867.07,682.36
2018,5,1,13,15,892.5,134.0,5.55,15.0,930.5,836.75,661.56
2018,5,1,13,30,889.0,133.0,5.7,15.0,913.0,804.26,638.98
2018,5,1,13,45,884.0,131.5,5.8,15.0,888.5,768.19,613.31
2018,5,1,14,0,879.0,130.0,5.9,15.0,864.0,730.34,585.78
2018,5,1,14,15,861.0,132.5,6.0,14.95,829.0,684.27,550.07
2018,5,1,14,30,843.0,135.0,6.1,14.9,794.0,639.18,514.37
2018,5,1,14,45,751.0,162.5,6.2,14.8,728.5,572.11,460.21
2018,5,1,15,0,659.0,190.0,6.3,14.7,663.0,513.51,412.06
2018,5,1,15,15,620.0,188.0,6.3,14.7,611.5,461.0,368.49
2018,5,1,15,30,581.0,186.0,6.3,14.7,560.0,411.43,326.69
2018,5,1,15,45,526.0,186.5,6.45,14.35,506.0,361.27,284.66
2018,5,1,16,0,471.0,187.0,6.6,14.0,452.0,315.35,245.87
2018,5,1,16,15,478.0,166.0,6.6,13.8,413.5,273.77,208.98
2018,5,1,16,30,485.0,145.0,6.6,13.6,375.0,231.47,171.08
2018,5,1,16,45,495.5,126.5,6.65,13.35,337.5,191.26,135.01
2018,5,1,17,0,506.0,108.0,6.7,13.1,300.0,150.15,99.55
2018,5,1,17,15,504.0,94.5,6.65,12.9,261.5,110.97,69.65
2018,5,1,17,30,502.0,81.0,6.6,12.7,223.0,72.6,46.94
2018,5,1,17,45,412.5,70.5,6.6,12.45,171.0,51.06,40.18
2018,5,1,18,0,323.0,60.0,6.6,12.2,119.0,44.71,34.15
2018,5,1,18,15,231.5,45.5,6.5,12.05,81.0,34.73,24.61
2018,5,1,18,30,140.0,31.0,6.4,11.9,43.0,24.2,12.67
2018,5,1,18,45,74.5,17.5,6.35,11.75,23.5,17.2,0.0
2018,5,1,19,0,9.0,4.0,6.3,11.6,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,6.2,11.55,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,6.05,11.45,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.85,11.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.55,11.35,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.25,11.0,2.0,1.97,0.0
2018,5,2,5,30,0.0,4.0,2.3,11.1,4.0,3.85,0.0
2018,5,2,5,45,0.0,9.5,2.3,11.15,9.5,9.16,1.4
2018,5,2,6,0,0.0,15.0,2.3,11.2,15.0,14.46,6.52
2018,5,2,6,15,0.0,25.0,2.35,11.35,25.0,24.12,15.02
2018,5,2,6,30,0.0,35.0,2.4,11.5,35.0,33.79,23.51
2018,5,2,6,45,0.0,61.5,2.45,11.6,61.5,59.56,45.74
2018,5,2,7,0,0.0,88.0,2.5,11.7,88.0,86.74,68.87
2018,5,2,7,15,13.0,119.0,2.45,11.95,124.5,126.78,102.73
2018,5,2,7,30,26.0,150.0,2.4,12.2,161.0,173.85,141.81
2018,5,2,7,45,56.0,185.5,2.4,12.45,213.5,233.75,191.08
2018,5,2,8,0,86.0,221.0,2.4,12.7,266.0,295.49,240.72
2018,5,2,8,15,60.5,228.0,2.4,12.95,261.0,284.23,229.84
2018,5,2,8,30,35.0,235.0,2.4,13.2,256.0,271.47,217.98
2018,5,2,8,45,40.5,260.0,2.35,13.45,286.5,302.48,241.83
2018,5,2,9,0,46.0,285.0,2.3,13.7,317.0,333.48,265.18
2018,5,2,9,15,91.0,313.0,2.3,13.95,380.5,402.08,318.71
2018,5,2,9,30,136.0,341.0,2.3,14.2,444.0,480.59,378.22
2018,5,2,9,45,471.0,246.0,2.3,14.45,626.0,700.13,549.56
2018,5,2,10,0,806.0,151.0,2.3,14.7,808.0,912.27,699.84
2018,5,2,10,15,732.0,194.5,2.3,14.9,806.5,898.69,686.82
2018,5,2,10,30,658.0,238.0,2.3,15.1,805.0,877.04,670.62
2018,5,2,10,45,562.5,293.5,2.3,15.25,786.5,841.75,642.26
2018,5,2,11,0,467.0,349.0,2.3,15.4,768.0,805.2,612.98
2018,5,2,11,15,353.5,389.0,2.35,15.55,709.0,729.25,556.36
2018,5,2,11,30,240.0,429.0,2.4,15.7,650.0,657.95,502.21
2018,5,2,11,45,216.0,447.0,2.4,15.8,646.5,643.93,491.38
2018,5,2,12,0,192.0,465.0,2.4,15.9,643.0,633.68,482.79
2018,5,2,12,15,192.0,463.5,2.5,15.9,641.5,625.59,477.44
2018,5,2,12,30,192.0,462.0,2.6,15.9,640.0,616.9,471.63
2018,5,2,12,45,189.5,457.5,2.65,15.95,631.5,602.68,461.52
2018,5,2,13,0,187.0,453.0,2.7,16.0,623.0,588.11,451.16
2018,5,2,13,15,181.5,443.5,2.75,15.95,606.0,566.19,435.56
2018,5,2,13,30,176.0,434.0,2.8,15.9,589.0,544.28,419.91
2018,5,2,13,45,143.5,416.5,2.85,15.85,540.5,495.45,383.62
2018,5,2,14,0,111.0,399.0,2.9,15.8,492.0,448.84,348.72
2018,5,2,14,15,100.5,380.5,2.95,15.7,462.5,421.18,328.34
2018,5,2,14,30,90.0,362.0,3.0,15.6,433.0,391.73,306.37
2018,5,2,14,45,89.0,344.0,3.0,15.5,411.0,369.01,289.46
2018,5,2,15,0,88.0,326.0,3.0,15.4,389.0,346.36,272.42
2018,5,2,15,15,80.0,302.0,3.0,15.4,357.0,315.26,248.51
2018,5,2,15,30,72.0,278.0,3.0,15.4,325.0,285.02,225.09
2018,5,2,15,45,92.5,260.5,3.0,15.15,316.0,272.08,215.11
2018,5,2,16,0,113.0,243.0,3.0,14.9,307.0,252.62,199.43
2018,5,2,16,15,146.5,220.5,3.0,14.7,295.5,235.14,184.44
2018,5,2,16,30,180.0,198.0,3.0,14.5,284.0,214.39,166.12
2018,5,2,16,45,213.5,172.0,2.95,14.3,262.0,187.62,142.44
2018,5,2,17,0,247.0,146.0,2.9,14.1,240.0,152.96,112.39
2018,5,2,17,15,361.5,111.5,2.9,13.85,226.5,114.86,77.75
2018,5,2,17,30,476.0,77.0,2.9,13.6,213.0,69.64,43.99
2018,5,2,17,45,465.5,65.5,2.85,13.3,175.5,46.69,36.18
2018,5,2,18,0,455.0,54.0,2.8,13.0,138.0,40.0,29.92
2018,5,2,18,15,349.5,43.5,2.65,12.8,96.0,33.76,23.78
2018,5,2,18,30,244.0,33.0,2.5,12.6,54.0,25.84,14.35
2018,5,2,18,45,134.5,19.0,2.35,12.35,29.5,18.68,0.0
2018,5,2,19,0,25.0,5.0,2.2,12.1,5.0,0.0,0.0
2018,5,2,19,15,12.5,2.5,2.05,12.05,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
