Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,2.45,12.95,2.5,2.46,0.0
2018,5,13,5,30,0.0,5.0,2.5,13.0,5.0,4.82,0.0
2018,5,13,5,45,0.0,9.0,2.55,13.05,9.0,8.67,1.51
2018,5,13,6,0,0.0,13.0,2.6,13.1,13.0,12.53,4.97
2018,5,13,6,15,0.0,20.5,2.65,13.2,20.5,19.77,11.29
2018,5,13,6,30,0.0,28.0,2.7,13.3,28.0,27.02,17.59
2018,5,13,6,45,0.0,53.5,2.7,13.35,53.5,51.69,38.71
2018,5,13,7,0,0.0,79.0,2.7,13.4,79.0,76.85,59.98
2018,5,13,7,15,1.0,104.0,2.65,13.55,104.5,102.86,81.66
2018,5,13,7,30,2.0,129.0,2.6,13.7,130.0,128.96,103.07
2018,5,13,7,45,2.0,138.5,2.55,13.85,139.5,138.16,110.22
2018,5,13,8,0,2.0,148.0,2.5,14.0,149.0,147.41,117.35
2018,5,13,8,15,5.5,175.0,2.5,14.2,178.5,177.47,141.45
2018,5,13,8,30,9.0,202.0,2.5,14.4,208.0,207.69,165.3
2018,5,13,8,45,11.5,218.0,2.5,14.6,226.0,225.79,179.19
2018,5,13,9,0,14.0,234.0,2.5,14.8,244.0,243.96,193.04
2018,5,13,9,15,27.0,273.0,2.5,14.95,293.5,303.1,239.22
2018,5,13,9,30,40.0,312.0,2.5,15.1,343.0,355.4,279.15
2018,5,13,9,45,48.0,335.0,2.55,15.25,374.0,386.14,302.05
2018,5,13,10,0,56.0,358.0,2.6,15.4,405.0,416.74,324.72
2018,5,13,10,15,51.0,366.0,2.6,15.5,410.0,419.1,325.55
2018,5,13,10,30,46.0,374.0,2.6,15.6,415.0,421.18,326.34
2018,5,13,10,45,60.5,402.0,2.65,15.7,457.0,462.2,357.04
2018,5,13,11,0,75.0,430.0,2.7,15.8,499.0,502.68,386.83
2018,5,13,11,15,59.0,409.0,2.75,15.9,463.5,463.71,357.07
2018,5,13,11,30,43.0,388.0,2.8,16.0,428.0,425.12,327.8
2018,5,13,11,45,33.5,369.0,2.8,16.05,400.5,395.1,305.0
2018,5,13,12,0,24.0,350.0,2.8,16.1,373.0,365.48,282.36
2018,5,13,12,15,31.0,372.0,2.8,16.1,401.5,391.34,302.17
2018,5,13,12,30,38.0,394.0,2.8,16.1,430.0,416.48,321.12
2018,5,13,12,45,47.0,402.5,2.8,16.15,446.5,429.62,331.13
2018,5,13,13,0,56.0,411.0,2.8,16.2,463.0,442.01,340.63
2018,5,13,13,15,72.5,418.5,2.8,16.15,484.5,458.74,353.74
2018,5,13,13,30,89.0,426.0,2.8,16.1,506.0,474.1,365.76
2018,5,13,13,45,84.5,412.0,2.8,16.05,486.0,452.48,349.81
2018,5,13,14,0,80.0,398.0,2.8,16.0,466.0,431.14,334.18
2018,5,13,14,15,115.0,365.5,2.75,15.95,459.5,417.14,325.03
2018,5,13,14,30,150.0,333.0,2.7,15.9,453.0,403.19,315.56
2018,5,13,14,45,144.5,316.0,2.7,15.8,427.5,376.23,295.18
2018,5,13,15,0,139.0,299.0,2.7,15.7,402.0,349.67,274.96
2018,5,13,15,15,177.0,274.0,2.7,15.7,397.0,338.48,266.66
2018,5,13,15,30,215.0,249.0,2.7,15.7,392.0,319.24,251.45
2018,5,13,15,45,228.0,231.5,2.7,15.5,373.5,297.08,233.5
2018,5,13,16,0,241.0,214.0,2.7,15.3,355.0,273.62,214.0
2018,5,13,16,15,263.5,197.0,2.65,15.1,339.0,252.23,195.38
2018,5,13,16,30,286.0,180.0,2.6,14.9,323.0,228.59,174.36
2018,5,13,16,45,412.5,143.5,2.6,14.75,324.5,203.54,147.94
2018,5,13,17,0,539.0,107.0,2.6,14.6,326.0,169.93,113.59
2018,5,13,17,15,527.5,96.0,2.55,14.4,285.5,131.02,82.4
2018,5,13,17,30,516.0,85.0,2.5,14.2,245.0,93.54,56.72
2018,5,13,17,45,370.5,77.0,2.45,14.0,181.0,58.96,42.02
2018,5,13,18,0,225.0,69.0,2.4,13.8,117.0,54.86,43.21
2018,5,13,18,15,211.5,54.5,2.4,13.65,90.0,40.95,30.42
2018,5,13,18,30,198.0,40.0,2.4,13.5,63.0,30.77,20.58
2018,5,13,18,45,121.5,25.5,2.35,13.3,37.5,20.02,5.1
2018,5,13,19,0,45.0,11.0,2.3,13.1,12.0,10.81,0.0
2018,5,13,19,15,22.5,5.5,2.35,13.05,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,2.1,11.7,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,2.0,11.7,1.0,0.0,0.0
2018,5,14,5,15,1.0,2.5,1.9,11.75,2.5,2.73,0.0
2018,5,14,5,30,0.0,4.0,1.8,11.8,4.0,3.85,0.0
2018,5,14,5,45,0.0,7.0,1.65,11.85,7.0,6.74,0.0
2018,5,14,6,0,0.0,10.0,1.5,11.9,10.0,9.64,2.57
2018,5,14,6,15,0.0,15.0,1.45,12.05,15.0,14.46,6.82
2018,5,14,6,30,0.0,20.0,1.4,12.2,20.0,19.29,11.04
2018,5,14,6,45,0.0,37.5,1.3,12.35,37.5,36.2,25.62
2018,5,14,7,0,0.0,55.0,1.2,12.5,55.0,53.14,40.04
2018,5,14,7,15,0.0,66.0,1.25,12.7,66.0,63.8,48.92
2018,5,14,7,30,0.0,77.0,1.3,12.9,77.0,74.46,57.69
2018,5,14,7,45,0.0,90.0,1.35,13.1,90.0,87.18,68.07
2018,5,14,8,0,0.0,103.0,1.4,13.3,103.0,100.08,78.47
2018,5,14,8,15,0.0,114.5,1.55,13.5,114.5,111.47,87.54
2018,5,14,8,30,0.0,126.0,1.7,13.7,126.0,122.86,96.53
2018,5,14,8,45,0.0,138.5,1.85,13.9,138.5,135.23,106.26
2018,5,14,9,0,0.0,151.0,2.0,14.1,151.0,147.58,115.91
2018,5,14,9,15,2.0,164.5,2.1,14.25,166.0,162.7,127.83
2018,5,14,9,30,4.0,178.0,2.2,14.4,181.0,177.87,139.73
2018,5,14,9,45,7.0,202.0,2.35,14.6,207.5,204.49,160.67
2018,5,14,10,0,10.0,226.0,2.5,14.8,234.0,231.12,181.4
2018,5,14,10,15,17.5,272.0,2.6,14.95,287.0,284.01,222.59
2018,5,14,10,30,25.0,318.0,2.7,15.1,340.0,343.44,268.06
2018,5,14,10,45,42.5,364.5,2.75,15.2,403.0,406.51,315.98
2018,5,14,11,0,60.0,411.0,2.8,15.3,466.0,468.98,362.62
2018,5,14,11,15,146.5,422.5,2.85,15.4,559.5,566.42,437.13
2018,5,14,11,30,233.0,434.0,2.9,15.5,653.0,660.43,507.1
2018,5,14,11,45,522.0,306.0,2.95,15.55,800.0,802.34,617.48
2018,5,14,12,0,811.0,178.0,3.0,15.6,947.0,931.73,710.65
2018,5,14,12,15,847.5,157.0,3.05,15.65,959.0,925.75,705.63
2018,5,14,12,30,884.0,136.0,3.1,15.7,971.0,920.52,702.44
2018,5,14,12,45,799.0,180.5,3.2,15.7,929.0,870.13,668.4
2018,5,14,13,0,714.0,225.0,3.3,15.7,887.0,819.05,633.73
2018,5,14,13,15,745.5,204.0,3.4,15.65,884.0,802.14,623.13
2018,5,14,13,30,777.0,183.0,3.5,15.6,881.0,782.28,610.12
2018,5,14,13,45,822.0,155.0,3.6,15.55,875.5,762.29,597.0
2018,5,14,14,0,867.0,127.0,3.7,15.5,870.0,738.84,581.29
2018,5,14,14,15,859.5,125.0,3.8,15.4,839.5,698.2,551.97
2018,5,14,14,30,852.0,123.0,3.9,15.3,809.0,656.37,520.4
2018,5,14,14,45,842.0,120.5,4.0,15.2,772.0,611.61,485.82
2018,5,14,15,0,832.0,118.0,4.1,15.1,735.0,563.29,447.7
2018,5,14,15,15,818.0,115.5,4.1,15.1,693.0,515.24,408.38
2018,5,14,15,30,804.0,113.0,4.1,15.1,651.0,467.41,368.27
2018,5,14,15,45,786.5,109.5,4.2,14.8,605.0,417.7,326.3
2018,5,14,16,0,769.0,106.0,4.3,14.5,559.0,368.98,284.05
2018,5,14,16,15,747.0,102.0,4.3,14.35,510.0,319.62,240.26
2018,5,14,16,30,725.0,98.0,4.3,14.2,461.0,268.69,194.85
2018,5,14,16,45,695.0,93.0,4.3,14.0,410.5,220.43,152.13
2018,5,14,17,0,665.0,88.0,4.3,13.8,360.0,175.16,113.21
2018,5,14,17,15,622.5,82.0,4.3,13.6,309.0,130.79,78.4
2018,5,14,17,30,580.0,76.0,4.3,13.4,258.0,90.95,52.16
2018,5,14,17,45,519.5,68.5,4.25,13.2,209.0,54.23,36.06
2018,5,14,18,0,459.0,61.0,4.2,13.0,160.0,44.16,33.85
2018,5,14,18,15,360.5,51.0,4.15,12.85,116.0,38.61,28.49
2018,5,14,18,30,262.0,41.0,4.1,12.7,72.0,31.54,21.39
2018,5,14,18,45,137.5,25.0,4.05,12.5,40.5,19.53,5.88
2018,5,14,19,0,13.0,9.0,4.0,12.3,9.0,8.85,0.0
2018,5,14,19,15,6.5,4.5,3.95,12.3,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.3,11.95,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.2,12.0,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.15,12.15,3.0,3.63,0.0
2018,5,15,5,30,0.0,4.0,2.1,12.3,4.0,3.85,0.0
2018,5,15,5,45,0.0,6.5,2.0,12.5,6.5,6.26,0.0
2018,5,15,6,0,0.0,9.0,1.9,12.7,9.0,8.67,1.73
2018,5,15,6,15,0.0,15.0,1.8,12.8,15.0,14.46,6.78
2018,5,15,6,30,0.0,21.0,1.7,12.9,21.0,20.26,11.83
2018,5,15,6,45,1.0,54.0,1.6,13.05,54.5,52.73,39.69
2018,5,15,7,0,2.0,87.0,1.5,13.2,88.0,86.3,68.04
2018,5,15,7,15,7.5,123.5,1.5,13.35,127.0,127.52,102.36
2018,5,15,7,30,13.0,160.0,1.5,13.5,166.0,169.32,136.45
2018,5,15,7,45,12.0,172.0,1.5,13.65,178.0,180.51,144.89
2018,5,15,8,0,11.0,184.0,1.5,13.8,190.0,191.68,153.3
2018,5,15,8,15,9.5,192.0,1.55,13.95,197.5,198.23,157.94
2018,5,15,8,30,8.0,200.0,1.6,14.1,205.0,204.76,162.55
2018,5,15,8,45,20.0,234.5,1.65,14.25,248.5,250.02,198.35
2018,5,15,9,0,32.0,269.0,1.7,14.4,292.0,304.03,240.19
2018,5,15,9,15,50.0,308.0,1.8,14.55,346.0,361.03,283.85
2018,5,15,9,30,68.0,347.0,1.9,14.7,400.0,418.32,326.95
2018,5,15,9,45,79.0,367.5,2.05,14.85,432.0,449.43,349.89
2018,5,15,10,0,90.0,388.0,2.2,15.0,464.0,480.42,372.73
2018,5,15,10,15,206.0,387.0,2.3,15.15,567.5,596.18,461.3
2018,5,15,10,30,322.0,386.0,2.4,15.3,671.0,712.12,546.79
2018,5,15,10,45,591.0,266.0,2.5,15.45,803.5,853.12,653.64
2018,5,15,11,0,860.0,146.0,2.6,15.6,936.0,977.96,739.38
2018,5,15,11,15,791.5,185.0,2.75,15.65,920.0,952.02,721.34
2018,5,15,11,30,723.0,224.0,2.9,15.7,904.0,921.27,701.35
2018,5,15,11,45,810.5,176.5,3.0,15.8,943.0,943.69,717.3
2018,5,15,12,0,898.0,129.0,3.1,15.9,982.0,961.94,729.97
2018,5,15,12,15,899.5,128.0,3.25,15.95,980.5,946.45,720.21
2018,5,15,12,30,901.0,127.0,3.4,16.0,979.0,928.23,708.82
2018,5,15,12,45,901.0,125.0,3.55,16.0,969.5,905.09,694.1
2018,5,15,13,0,901.0,123.0,3.7,16.0,960.0,879.43,677.53
2018,5,15,13,15,898.5,121.5,3.85,16.0,943.0,849.78,658.0
2018,5,15,13,30,896.0,120.0,4.0,16.0,926.0,817.95,636.72
2018,5,15,13,45,892.0,118.5,4.1,16.0,902.5,782.92,612.73
2018,5,15,14,0,888.0,117.0,4.2,16.0,879.0,746.07,587.19
2018,5,15,14,15,882.0,114.0,4.3,15.9,848.0,704.83,558.07
2018,5,15,14,30,876.0,111.0,4.4,15.8,817.0,662.26,526.01
2018,5,15,14,45,867.5,108.5,4.45,15.7,780.5,617.49,491.22
2018,5,15,15,0,859.0,106.0,4.5,15.6,744.0,571.96,454.96
2018,5,15,15,15,846.0,103.5,4.5,15.6,702.0,523.58,415.23
2018,5,15,15,30,833.0,101.0,4.5,15.6,660.0,471.55,371.79
2018,5,15,15,45,818.0,98.0,4.6,15.35,614.5,422.0,329.65
2018,5,15,16,0,803.0,95.0,4.7,15.1,569.0,373.15,286.96
2018,5,15,16,15,784.0,90.5,4.65,14.95,520.0,322.63,241.88
2018,5,15,16,30,765.0,86.0,4.6,14.8,471.0,273.63,197.61
2018,5,15,16,45,738.0,82.0,4.6,14.6,420.5,225.06,154.26
2018,5,15,17,0,711.0,78.0,4.6,14.4,370.0,179.18,114.46
2018,5,15,17,15,672.0,72.0,4.6,14.25,318.0,129.62,74.99
2018,5,15,17,30,633.0,66.0,4.6,14.1,266.0,87.45,46.76
2018,5,15,17,45,577.0,60.5,4.55,13.95,217.0,49.67,30.45
2018,5,15,18,0,521.0,55.0,4.5,13.8,168.0,38.64,28.84
2018,5,15,18,15,434.0,46.0,4.4,13.65,123.5,33.74,24.14
2018,5,15,18,30,347.0,37.0,4.3,13.5,79.0,28.54,18.82
2018,5,15,18,45,214.5,25.0,4.2,13.35,47.0,19.92,6.92
2018,5,15,19,0,82.0,13.0,4.1,13.2,15.0,12.78,0.0
2018,5,15,19,15,41.0,6.5,3.95,13.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,3.05,11.9,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,3.0,12.0,5.0,4.91,0.0
2018,5,16,5,15,136.0,17.5,3.0,12.25,28.0,54.64,0.0
2018,5,16,5,30,247.0,30.0,3.0,12.5,51.0,129.82,83.26
2018,5,16,5,45,353.5,40.0,3.0,12.8,92.0,193.31,148.26
2018,5,16,6,0,460.0,50.0,3.0,13.1,133.0,266.21,212.89
2018,5,16,6,15,471.0,62.5,3.0,13.25,171.0,307.07,251.02
2018,5,16,6,30,482.0,75.0,3.0,13.4,209.0,348.42,287.98
2018,5,16,6,45,566.0,78.5,2.95,13.6,267.5,420.7,348.71
2018,5,16,7,0,650.0,82.0,2.9,13.8,326.0,499.24,412.56
2018,5,16,7,15,704.5,83.0,2.85,13.95,383.0,561.71,461.95
2018,5,16,7,30,759.0,84.0,2.8,14.1,440.0,625.08,510.69
2018,5,16,7,45,783.5,87.0,2.8,14.25,490.5,674.03,545.65
2018,5,16,8,0,808.0,90.0,2.8,14.4,541.0,722.91,579.71
2018,5,16,8,15,826.5,93.0,2.8,14.6,589.5,766.69,609.3
2018,5,16,8,30,845.0,96.0,2.8,14.8,638.0,809.47,637.73
2018,5,16,8,45,859.0,98.5,2.85,14.95,682.5,841.63,658.66
2018,5,16,9,0,873.0,101.0,2.9,15.1,727.0,877.0,681.82
2018,5,16,9,15,878.0,106.0,2.9,15.25,765.0,905.12,699.34
2018,5,16,9,30,883.0,111.0,2.9,15.4,803.0,930.7,715.09
2018,5,16,9,45,884.0,117.0,2.95,15.5,835.0,950.97,727.72
2018,5,16,10,0,885.0,123.0,3.0,15.6,867.0,968.34,738.46
2018,5,16,10,15,892.5,124.0,3.1,15.7,895.0,983.74,748.36
2018,5,16,10,30,900.0,125.0,3.2,15.8,923.0,996.33,756.46
2018,5,16,10,45,905.5,126.0,3.3,15.9,944.0,1004.08,761.4
2018,5,16,11,0,911.0,127.0,3.4,16.0,965.0,1008.85,764.47
2018,5,16,11,15,915.0,126.5,3.4,16.05,978.5,1007.65,763.0
2018,5,16,11,30,919.0,126.0,3.4,16.1,992.0,1003.44,759.66
2018,5,16,11,45,895.5,140.5,3.45,16.15,988.0,985.02,747.18
2018,5,16,12,0,872.0,155.0,3.5,16.2,984.0,963.95,733.05
2018,5,16,12,15,895.5,141.0,3.55,16.2,990.5,956.37,728.37
2018,5,16,12,30,919.0,127.0,3.6,16.2,997.0,945.42,721.34
2018,5,16,12,45,915.5,127.0,3.7,16.2,986.5,920.76,705.21
2018,5,16,13,0,912.0,127.0,3.8,16.2,976.0,893.69,687.42
2018,5,16,13,15,909.0,125.5,3.9,16.2,958.5,863.34,667.21
2018,5,16,13,30,906.0,124.0,4.0,16.2,941.0,830.8,645.31
2018,5,16,13,45,902.0,122.0,4.1,16.15,916.5,795.0,620.99
2018,5,16,14,0,898.0,120.0,4.2,16.1,892.0,757.37,595.11
2018,5,16,14,15,891.0,117.5,4.25,16.05,860.5,715.55,565.32
2018,5,16,14,30,884.0,115.0,4.3,16.0,829.0,672.46,532.69
2018,5,16,14,45,875.5,112.0,4.35,15.95,792.0,626.93,497.43
2018,5,16,15,0,867.0,109.0,4.4,15.9,755.0,580.63,460.7
2018,5,16,15,15,854.0,106.5,4.4,15.9,712.5,531.9,420.89
2018,5,16,15,30,841.0,104.0,4.4,15.9,670.0,479.57,377.39
2018,5,16,15,45,825.0,101.0,4.5,15.7,623.5,429.23,334.77
2018,5,16,16,0,809.0,98.0,4.6,15.5,577.0,379.7,291.66
2018,5,16,16,15,788.5,94.0,4.65,15.3,527.5,328.87,246.64
2018,5,16,16,30,768.0,90.0,4.7,15.1,478.0,279.7,202.47
2018,5,16,16,45,739.0,85.5,4.7,14.95,426.0,230.1,158.36
2018,5,16,17,0,710.0,81.0,4.7,14.8,374.0,179.99,115.1
2018,5,16,17,15,670.0,75.5,4.7,14.6,322.0,133.98,78.52
2018,5,16,17,30,630.0,70.0,4.7,14.4,270.0,92.21,50.38
2018,5,16,17,45,572.0,63.5,4.7,14.2,220.0,53.64,32.75
2018,5,16,18,0,514.0,57.0,4.7,14.0,170.0,40.24,30.25
2018,5,16,18,15,425.0,48.5,4.65,13.8,125.5,35.89,26.04
2018,5,16,18,30,336.0,40.0,4.6,13.6,81.0,31.32,21.26
2018,5,16,18,45,204.5,26.5,4.55,13.4,48.0,20.68,8.13
2018,5,16,19,0,73.0,13.0,4.5,13.2,15.0,12.78,0.0
2018,5,16,19,15,36.5,6.5,4.4,13.1,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,3.4,12.55,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,3.4,12.6,5.0,4.91,0.0
2018,5,17,5,15,110.0,19.0,3.5,12.75,27.5,49.15,0.0
2018,5,17,5,30,201.0,33.0,3.6,12.9,50.0,120.41,78.93
2018,5,17,5,45,299.0,44.5,3.65,13.1,89.5,177.95,136.84
2018,5,17,6,0,397.0,56.0,3.7,13.3,129.0,246.82,197.9
2018,5,17,6,15,273.5,63.5,3.75,13.4,121.0,213.6,174.84
2018,5,17,6,30,150.0,71.0,3.8,13.5,113.0,161.83,133.08
2018,5,17,6,45,75.0,80.0,3.85,13.65,101.0,129.26,105.48
2018,5,17,7,0,0.0,89.0,3.9,13.8,89.0,87.13,68.5
2018,5,17,7,15,0.0,93.5,3.95,13.95,93.5,91.23,71.75
2018,5,17,7,30,0.0,98.0,4.0,14.1,98.0,95.45,74.99
2018,5,17,7,45,0.0,108.0,4.05,14.2,108.0,105.32,82.91
2018,5,17,8,0,0.0,118.0,4.1,14.3,118.0,115.18,90.75
2018,5,17,8,15,8.5,161.5,4.1,14.4,167.0,165.86,132.31
2018,5,17,8,30,17.0,205.0,4.1,14.5,216.0,217.28,173.73
2018,5,17,8,45,23.0,231.5,4.15,14.65,247.5,249.44,199.05
2018,5,17,9,0,29.0,258.0,4.2,14.8,279.0,289.61,230.43
2018,5,17,9,15,35.5,283.0,4.2,14.9,310.0,321.33,254.87
2018,5,17,9,30,42.0,308.0,4.2,15.0,341.0,353.01,279.05
2018,5,17,9,45,40.0,319.5,4.2,15.1,352.0,362.42,285.53
2018,5,17,10,0,38.0,331.0,4.2,15.2,363.0,371.59,291.89
2018,5,17,10,15,34.0,335.5,4.25,15.3,365.0,371.33,291.04
2018,5,17,10,30,30.0,340.0,4.3,15.4,367.0,370.89,290.13
2018,5,17,10,45,40.5,364.0,4.35,15.45,401.0,404.19,315.69
2018,5,17,11,0,51.0,388.0,4.4,15.5,435.0,437.07,340.66
2018,5,17,11,15,39.5,372.5,4.5,15.55,409.0,408.44,318.27
2018,5,17,11,30,28.0,357.0,4.6,15.6,383.0,380.05,296.18
2018,5,17,11,45,36.0,384.0,4.7,15.65,418.0,412.52,321.23
2018,5,17,12,0,44.0,411.0,4.8,15.7,453.0,444.24,345.42
2018,5,17,12,15,47.0,415.0,4.9,15.7,459.5,448.11,348.48
2018,5,17,12,30,50.0,419.0,5.0,15.7,466.0,451.64,351.42
2018,5,17,12,45,50.0,414.0,5.15,15.65,461.0,443.58,345.67
2018,5,17,13,0,50.0,409.0,5.3,15.6,456.0,435.44,339.91
2018,5,17,13,15,38.0,374.0,5.4,15.55,409.0,389.17,304.54
2018,5,17,13,30,26.0,339.0,5.5,15.5,362.0,343.98,269.75
2018,5,17,13,45,20.5,302.5,5.65,15.45,320.5,305.38,240.02
2018,5,17,14,0,15.0,266.0,5.8,15.4,279.0,265.66,209.1
2018,5,17,14,15,19.5,281.5,5.9,15.3,297.5,282.08,222.59
2018,5,17,14,30,24.0,297.0,6.0,15.2,316.0,297.8,235.46
2018,5,17,14,45,25.0,286.5,6.1,15.1,305.5,282.89,224.14
2018,5,17,15,0,26.0,276.0,6.2,15.0,295.0,271.45,215.55
2018,5,17,15,15,53.5,274.0,6.2,15.0,311.0,280.9,223.72
2018,5,17,15,30,81.0,272.0,6.2,15.0,327.0,287.55,229.31
2018,5,17,15,45,83.0,255.5,6.3,14.7,308.0,268.27,214.19
2018,5,17,16,0,85.0,239.0,6.4,14.4,289.0,248.78,198.72
2018,5,17,16,15,70.0,219.0,6.4,14.25,258.0,220.75,176.26
2018,5,17,16,30,55.0,199.0,6.4,14.1,227.0,194.27,155.09
2018,5,17,16,45,101.0,175.0,6.45,13.9,219.5,175.13,137.81
2018,5,17,17,0,147.0,151.0,6.5,13.7,212.0,156.04,119.95
2018,5,17,17,15,190.0,133.5,6.45,13.55,201.5,132.53,98.62
2018,5,17,17,30,233.0,116.0,6.4,13.4,191.0,109.72,79.45
2018,5,17,17,45,221.0,97.0,6.4,13.2,157.5,80.68,60.07
2018,5,17,18,0,209.0,78.0,6.4,13.0,124.0,61.43,49.25
2018,5,17,18,15,161.0,61.0,6.3,12.9,91.0,48.92,37.64
2018,5,17,18,30,113.0,44.0,6.2,12.8,58.0,35.94,25.37
2018,5,17,18,45,66.5,27.5,6.1,12.75,35.0,22.92,10.32
2018,5,17,19,0,20.0,11.0,6.0,12.7,12.0,10.81,0.0
2018,5,17,19,15,10.0,5.5,5.85,12.65,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.2,12.5,1.0,0.98,0.0
2018,5,18,5,15,0.0,3.5,4.25,12.55,3.5,3.44,0.0
2018,5,18,5,30,0.0,6.0,4.3,12.6,6.0,5.78,0.0
2018,5,18,5,45,0.0,10.0,4.35,12.65,10.0,9.64,2.38
2018,5,18,6,0,0.0,14.0,4.4,12.7,14.0,13.5,5.83
2018,5,18,6,15,0.0,23.5,4.4,12.8,23.5,22.67,13.81
2018,5,18,6,30,0.0,33.0,4.4,12.9,33.0,31.85,21.76
2018,5,18,6,45,0.0,51.5,4.4,12.95,51.5,49.75,37.09
2018,5,18,7,0,0.0,70.0,4.4,13.0,70.0,67.67,52.27
2018,5,18,7,15,0.0,85.0,4.35,13.1,85.0,82.52,64.64
2018,5,18,7,30,0.0,100.0,4.3,13.2,100.0,97.48,76.96
2018,5,18,7,45,0.0,101.0,4.25,13.3,101.0,98.22,77.27
2018,5,18,8,0,0.0,102.0,4.2,13.4,102.0,99.06,77.67
2018,5,18,8,15,0.5,122.0,4.15,13.55,122.5,119.38,94.21
2018,5,18,8,30,1.0,142.0,4.1,13.7,143.0,139.74,110.59
2018,5,18,8,45,4.5,173.5,4.05,13.85,177.0,174.3,138.47
2018,5,18,9,0,8.0,205.0,4.0,14.0,211.0,209.04,166.12
2018,5,18,9,15,7.0,199.5,4.0,14.15,205.0,202.34,160.19
2018,5,18,9,30,6.0,194.0,4.0,14.3,199.0,195.72,154.46
2018,5,18,9,45,11.0,232.0,4.0,14.45,241.0,238.31,188.2
2018,5,18,10,0,16.0,270.0,4.0,14.6,283.0,280.97,221.46
2018,5,18,10,15,21.0,302.0,4.05,14.75,320.0,317.54,249.62
2018,5,18,10,30,26.0,334.0,4.1,14.9,357.0,360.9,282.73
2018,5,18,10,45,34.5,361.0,4.15,15.0,392.5,395.37,308.96
2018,5,18,11,0,43.0,388.0,4.2,15.1,428.0,429.41,334.68
2018,5,18,11,15,41.5,388.0,4.3,15.15,427.0,426.03,331.82
2018,5,18,11,30,40.0,388.0,4.4,15.2,426.0,422.52,329.05
2018,5,18,11,45,31.5,357.0,4.55,15.3,387.0,381.54,297.6
2018,5,18,12,0,23.0,326.0,4.7,15.4,348.0,341.13,266.42
2018,5,18,12,15,22.0,319.0,4.85,15.4,340.0,331.63,259.28
2018,5,18,12,30,21.0,312.0,5.0,15.4,332.0,322.17,252.1
2018,5,18,12,45,24.5,336.0,5.15,15.4,359.0,346.54,271.24
2018,5,18,13,0,28.0,360.0,5.3,15.4,386.0,370.29,289.8
2018,5,18,13,15,29.5,355.5,5.4,15.35,382.5,364.82,285.88
2018,5,18,13,30,31.0,351.0,5.5,15.3,379.0,359.23,281.96
2018,5,18,13,45,34.5,348.5,5.6,15.2,379.0,356.87,280.67
2018,5,18,14,0,38.0,346.0,5.7,15.1,379.0,354.18,279.11
2018,5,18,14,15,209.5,289.5,5.75,15.0,460.5,410.92,328.53
2018,5,18,14,30,381.0,233.0,5.8,14.9,542.0,456.82,367.9
2018,5,18,14,45,443.5,197.5,5.9,14.8,541.0,444.51,358.91
2018,5,18,15,0,506.0,162.0,6.0,14.7,540.0,425.0,343.65
2018,5,18,15,15,254.5,170.0,6.0,14.7,360.0,280.55,225.57
2018,5,18,15,30,3.0,178.0,6.0,14.7,180.0,171.2,135.58
2018,5,18,15,45,2.5,167.0,6.2,14.35,168.5,160.22,127.27
2018,5,18,16,0,2.0,156.0,6.4,14.0,157.0,149.3,118.86
2018,5,18,16,15,16.0,151.0,6.45,13.8,159.0,148.53,118.41
2018,5,18,16,30,30.0,146.0,6.5,13.6,161.0,143.14,113.88
2018,5,18,16,45,36.5,147.0,6.6,13.45,163.5,142.52,113.35
2018,5,18,17,0,43.0,148.0,6.7,13.3,166.0,140.61,111.69
2018,5,18,17,15,97.5,134.0,6.65,13.1,167.5,127.07,98.24
2018,5,18,17,30,152.0,120.0,6.6,12.9,169.0,112.31,84.65
2018,5,18,17,45,110.5,101.5,6.6,12.75,133.5,86.75,66.79
2018,5,18,18,0,69.0,83.0,6.6,12.6,98.0,68.81,55.93
2018,5,18,18,15,44.0,63.0,6.5,12.5,71.5,55.76,43.78
2018,5,18,18,30,19.0,43.0,6.4,12.4,45.0,38.93,28.06
2018,5,18,18,45,11.5,26.5,6.35,12.3,27.5,24.49,12.05
2018,5,18,19,0,4.0,10.0,6.3,12.2,10.0,9.83,0.0
2018,5,18,19,15,2.0,5.0,6.2,12.15,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.15,12.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.0,12.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.8,11.9,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.8,11.9,1.0,0.98,0.0
2018,5,19,5,15,0.0,3.5,5.75,11.9,3.5,3.37,0.0
2018,5,19,5,30,0.0,6.0,5.7,11.9,6.0,5.78,0.0
2018,5,19,5,45,0.0,9.5,5.7,11.85,9.5,9.15,2.0
2018,5,19,6,0,0.0,13.0,5.7,11.8,13.0,12.53,5.04
2018,5,19,6,15,0.0,16.0,5.65,11.85,16.0,15.43,7.64
2018,5,19,6,30,0.0,19.0,5.6,11.9,19.0,18.33,10.18
2018,5,19,6,45,0.0,32.5,5.6,11.9,32.5,31.37,21.43
2018,5,19,7,0,0.0,46.0,5.6,11.9,46.0,44.43,32.6
2018,5,19,7,15,0.0,58.5,5.6,12.05,58.5,56.53,42.81
2018,5,19,7,30,0.0,71.0,5.6,12.2,71.0,68.65,52.91
2018,5,19,7,45,0.0,84.5,5.6,12.3,84.5,81.74,63.75
2018,5,19,8,0,0.0,98.0,5.6,12.4,98.0,95.05,74.66
2018,5,19,8,15,0.0,109.0,5.6,12.55,109.0,105.94,83.45
2018,5,19,8,30,0.0,120.0,5.6,12.7,120.0,116.83,92.17
2018,5,19,8,45,0.0,124.5,5.65,12.85,124.5,121.22,95.48
2018,5,19,9,0,0.0,129.0,5.7,13.0,129.0,125.62,98.81
2018,5,19,9,15,0.0,133.0,5.75,13.2,133.0,129.53,101.71
2018,5,19,9,30,0.0,137.0,5.8,13.4,137.0,133.44,104.62
2018,5,19,9,45,1.0,146.5,5.8,13.55,147.5,143.71,112.78
2018,5,19,10,0,2.0,156.0,5.8,13.7,158.0,154.0,120.92
2018,5,19,10,15,5.0,181.0,5.9,13.85,185.5,181.5,143.04
2018,5,19,10,30,8.0,206.0,6.0,14.0,213.0,209.0,164.97
2018,5,19,10,45,8.0,199.5,6.05,14.1,206.5,202.42,159.47
2018,5,19,11,0,8.0,193.0,6.1,14.2,200.0,195.86,154.06
2018,5,19,11,15,9.0,206.5,6.2,14.25,214.5,209.88,165.2
2018,5,19,11,30,10.0,220.0,6.3,14.3,229.0,223.8,176.21
2018,5,19,11,45,14.0,267.0,6.35,14.35,280.0,273.17,215.38
2018,5,19,12,0,18.0,314.0,6.4,14.4,331.0,322.14,253.83
2018,5,19,12,15,25.5,345.5,6.5,14.4,369.5,360.73,284.2
2018,5,19,12,30,33.0,377.0,6.6,14.4,408.0,395.93,311.78
2018,5,19,12,45,30.5,364.5,6.7,14.4,393.0,379.22,298.82
2018,5,19,13,0,28.0,352.0,6.8,14.4,378.0,362.73,286.11
2018,5,19,13,15,27.0,347.5,6.85,14.35,372.5,355.27,280.5
2018,5,19,13,30,26.0,343.0,6.9,14.3,367.0,347.85,274.94
2018,5,19,13,45,25.0,327.0,6.95,14.25,349.5,329.78,261.05
2018,5,19,14,0,24.0,311.0,7.0,14.2,332.0,311.9,247.28
2018,5,19,14,15,21.0,291.5,7.0,14.15,309.5,292.54,232.22
2018,5,19,14,30,18.0,272.0,7.0,14.1,287.0,270.87,215.28
2018,5,19,14,45,15.0,253.0,7.05,14.0,265.0,249.97,198.93
2018,5,19,15,0,12.0,234.0,7.1,13.9,243.0,229.38,182.77
2018,5,19,15,15,9.0,214.5,7.1,13.9,221.0,208.67,166.35
2018,5,19,15,30,6.0,195.0,7.1,13.9,199.0,188.29,150.14
2018,5,19,15,45,5.5,187.0,7.1,13.7,190.5,179.83,143.71
2018,5,19,16,0,5.0,179.0,7.1,13.5,182.0,171.37,137.26
2018,5,19,16,15,5.0,165.5,7.05,13.35,168.5,158.12,126.79
2018,5,19,16,30,5.0,152.0,7.0,13.2,155.0,144.89,116.25
2018,5,19,16,45,38.5,149.5,7.0,13.05,166.0,145.22,115.72
2018,5,19,17,0,72.0,147.0,7.0,12.9,177.0,145.03,114.36
2018,5,19,17,15,91.5,123.0,6.95,12.7,156.0,118.11,91.07
2018,5,19,17,30,111.0,99.0,6.9,12.5,135.0,93.83,70.55
2018,5,19,17,45,146.0,87.5,6.9,12.3,126.0,73.19,54.57
2018,5,19,18,0,181.0,76.0,6.9,12.1,117.0,59.93,48.13
2018,5,19,18,15,131.5,56.5,6.8,12.0,82.5,45.53,34.84
2018,5,19,18,30,82.0,37.0,6.7,11.9,48.0,30.54,20.91
2018,5,19,18,45,49.0,24.5,6.6,11.8,30.5,21.92,10.67
2018,5,19,19,0,16.0,12.0,6.5,11.7,13.0,11.8,0.0
2018,5,19,19,15,8.0,6.0,6.45,11.7,6.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.35,11.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.25,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.35,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,11.95,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.1,11.9,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.1,11.9,1.0,0.98,0.0
2018,5,20,5,15,0.0,8.5,6.1,11.95,8.5,8.2,0.0
2018,5,20,5,30,0.0,16.0,6.1,12.0,16.0,15.43,6.2
2018,5,20,5,45,0.0,22.0,6.1,12.1,22.0,21.23,12.1
2018,5,20,6,0,0.0,28.0,6.1,12.2,28.0,27.02,17.37
2018,5,20,6,15,0.0,30.5,6.05,12.25,30.5,29.43,19.64
2018,5,20,6,30,0.0,33.0,6.0,12.3,33.0,31.85,21.8
2018,5,20,6,45,0.0,52.0,6.0,12.4,52.0,50.23,37.57
2018,5,20,7,0,0.0,71.0,6.0,12.5,71.0,68.64,53.19
2018,5,20,7,15,0.0,62.5,5.95,12.55,62.5,60.41,46.01
2018,5,20,7,30,0.0,54.0,5.9,12.6,54.0,52.18,38.86
2018,5,20,7,45,0.0,57.5,5.85,12.7,57.5,55.58,41.58
2018,5,20,8,0,0.0,61.0,5.8,12.8,61.0,58.98,44.27
2018,5,20,8,15,0.0,81.0,5.8,12.8,81.0,78.37,60.37
2018,5,20,8,30,0.0,101.0,5.8,12.8,101.0,97.92,76.46
2018,5,20,8,45,0.0,104.0,5.75,12.85,104.0,100.87,78.67
2018,5,20,9,0,0.0,107.0,5.7,12.9,107.0,103.83,80.89
2018,5,20,9,15,0.5,121.0,5.75,12.95,121.5,118.1,92.46
2018,5,20,9,30,1.0,135.0,5.8,13.0,136.0,132.38,103.96
2018,5,20,9,45,5.5,180.0,5.85,13.05,184.5,181.15,143.64
2018,5,20,10,0,10.0,225.0,5.9,13.1,233.0,230.15,182.99
2018,5,20,10,15,12.0,247.5,6.0,13.2,257.5,254.31,202.02
2018,5,20,10,30,14.0,270.0,6.1,13.3,282.0,278.37,220.9
2018,5,20,10,45,20.0,290.0,6.15,13.4,308.0,303.67,240.87
2018,5,20,11,0,26.0,310.0,6.2,13.5,334.0,334.0,264.67
2018,5,20,11,15,115.0,359.5,6.3,13.6,468.0,473.46,376.64
2018,5,20,11,30,204.0,409.0,6.4,13.7,602.0,605.04,479.54
2018,5,20,11,45,293.5,414.5,6.45,13.8,694.0,693.8,548.58
2018,5,20,12,0,383.0,420.0,6.5,13.9,786.0,775.13,611.12
2018,5,20,12,15,400.5,410.0,6.6,13.9,792.0,771.47,608.94
2018,5,20,12,30,418.0,400.0,6.7,13.9,798.0,767.01,606.48
2018,5,20,12,45,293.5,414.5,6.75,13.95,692.5,658.25,521.27
2018,5,20,13,0,169.0,429.0,6.8,14.0,587.0,555.71,439.66
2018,5,20,13,15,172.5,434.5,6.9,13.9,593.0,556.0,440.55
2018,5,20,13,30,176.0,440.0,7.0,13.8,599.0,555.49,440.58
2018,5,20,13,45,126.5,414.5,7.05,13.75,527.5,485.74,385.87
2018,5,20,14,0,77.0,389.0,7.1,13.7,456.0,421.96,335.4
2018,5,20,14,15,65.0,353.0,7.15,13.55,408.0,376.05,299.78
2018,5,20,14,30,53.0,317.0,7.2,13.4,360.0,331.33,264.75
2018,5,20,14,45,88.0,319.5,7.25,13.25,387.0,350.78,281.38
2018,5,20,15,0,123.0,322.0,7.3,13.1,414.0,363.01,291.92
2018,5,20,15,15,66.0,236.5,7.3,13.1,285.5,254.57,204.54
2018,5,20,15,30,9.0,151.0,7.3,13.1,157.0,148.98,118.35
2018,5,20,15,45,5.5,148.0,7.3,12.85,151.5,143.98,114.67
2018,5,20,16,0,2.0,145.0,7.3,12.6,146.0,139.25,111.2
2018,5,20,16,15,13.0,159.0,7.25,12.5,165.5,154.92,124.4
2018,5,20,16,30,24.0,173.0,7.2,12.4,185.0,168.74,135.94
2018,5,20,16,45,122.0,163.0,7.2,12.35,215.5,171.16,134.69
2018,5,20,17,0,220.0,153.0,7.2,12.3,246.0,166.96,126.76
2018,5,20,17,15,274.0,131.0,7.2,12.25,231.0,142.84,104.06
2018,5,20,17,30,328.0,109.0,7.2,12.2,216.0,108.67,74.87
2018,5,20,17,45,316.0,91.0,7.25,12.15,179.5,75.81,53.37
2018,5,20,18,0,304.0,73.0,7.3,12.1,143.0,53.09,42.03
2018,5,20,18,15,232.5,61.0,7.25,12.05,106.5,45.56,34.89
2018,5,20,18,30,161.0,49.0,7.2,12.0,70.0,39.79,28.98
2018,5,20,18,45,85.5,31.0,7.2,12.0,41.5,25.7,13.91
2018,5,20,19,0,10.0,13.0,7.2,12.0,13.0,12.78,0.0
2018,5,20,19,15,5.0,6.5,7.1,11.95,6.5,6.39,0.0
2018,5,20,19,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,4.7,12.0,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,4.6,12.0,2.0,2.2,0.0
2018,5,21,5,15,4.5,6.0,4.45,12.05,6.5,7.1,0.0
2018,5,21,5,30,8.0,10.0,4.3,12.1,11.0,12.37,3.81
2018,5,21,5,45,12.5,16.0,4.2,12.15,18.0,20.3,11.25
2018,5,21,6,0,17.0,22.0,4.1,12.2,25.0,28.67,18.8
2018,5,21,6,15,8.5,33.5,4.0,12.3,35.0,36.64,25.9
2018,5,21,6,30,0.0,45.0,3.9,12.4,45.0,43.46,31.78
2018,5,21,6,45,0.0,68.0,3.8,12.5,68.0,65.81,50.88
2018,5,21,7,0,0.0,91.0,3.7,12.6,91.0,89.12,70.53
2018,5,21,7,15,0.0,107.0,3.6,12.8,107.0,105.13,83.72
2018,5,21,7,30,0.0,123.0,3.5,13.0,123.0,121.1,96.7
2018,5,21,7,45,2.0,144.5,3.35,13.2,145.5,144.2,115.47
2018,5,21,8,0,4.0,166.0,3.2,13.4,168.0,167.39,134.06
2018,5,21,8,15,9.5,193.5,3.15,13.65,199.5,199.68,159.89
2018,5,21,8,30,15.0,221.0,3.1,13.9,231.0,232.21,185.55
2018,5,21,8,45,19.0,242.0,3.05,14.2,255.5,256.9,204.54
2018,5,21,9,0,23.0,263.0,3.0,14.5,280.0,281.68,223.4
2018,5,21,9,15,19.5,261.5,3.1,14.7,276.5,276.63,218.64
2018,5,21,9,30,16.0,260.0,3.2,14.9,273.0,271.55,214.01
2018,5,21,9,45,24.5,296.0,3.3,15.15,316.5,323.32,254.08
2018,5,21,10,0,33.0,332.0,3.4,15.4,360.0,367.96,287.95
2018,5,21,10,15,36.5,351.5,3.6,15.5,383.5,390.39,304.71
2018,5,21,10,30,40.0,371.0,3.8,15.6,407.0,412.55,321.28
2018,5,21,10,45,35.0,366.0,3.95,15.75,398.0,401.05,311.96
2018,5,21,11,0,30.0,361.0,4.1,15.9,389.0,389.53,302.77
2018,5,21,11,15,23.0,328.0,4.3,15.95,349.5,347.94,270.89
2018,5,21,11,30,16.0,295.0,4.5,16.0,310.0,303.16,236.3
2018,5,21,11,45,16.0,295.0,4.7,16.05,310.0,302.5,235.92
2018,5,21,12,0,16.0,295.0,4.9,16.1,310.0,301.79,235.41
2018,5,21,12,15,19.0,316.0,5.1,16.05,334.0,324.16,253.0
2018,5,21,12,30,22.0,337.0,5.3,16.0,358.0,346.17,270.25
2018,5,21,12,45,37.5,371.5,5.55,15.95,407.0,392.18,306.46
2018,5,21,13,0,53.0,406.0,5.8,15.9,456.0,435.5,340.39
2018,5,21,13,15,38.5,370.5,5.95,15.75,406.5,386.58,302.82
2018,5,21,13,30,24.0,335.0,6.1,15.6,357.0,338.88,266.0
2018,5,21,13,45,23.0,322.5,6.25,15.45,343.0,326.32,256.72
2018,5,21,14,0,22.0,310.0,6.4,15.3,329.0,312.24,246.17
2018,5,21,14,15,22.5,303.0,6.45,15.15,322.0,304.41,240.48
2018,5,21,14,30,23.0,296.0,6.5,15.0,315.0,296.49,234.71
2018,5,21,14,45,23.0,285.0,6.6,14.85,303.0,284.47,225.71
2018,5,21,15,0,23.0,274.0,6.7,14.7,291.0,272.43,216.65
2018,5,21,15,15,20.5,255.5,6.7,14.7,270.0,252.24,200.85
2018,5,21,15,30,18.0,237.0,6.7,14.7,249.0,232.33,185.22
2018,5,21,15,45,17.0,221.0,6.75,14.25,232.0,215.58,172.38
2018,5,21,16,0,16.0,205.0,6.8,13.8,215.0,198.96,159.51
2018,5,21,16,15,13.0,187.0,6.8,13.6,194.5,180.03,144.51
2018,5,21,16,30,10.0,169.0,6.8,13.4,174.0,161.44,129.7
2018,5,21,16,45,16.0,158.5,6.8,13.15,165.5,151.79,121.94
2018,5,21,17,0,22.0,148.0,6.8,12.9,157.0,141.41,113.4
2018,5,21,17,15,54.0,132.0,6.75,12.65,150.5,125.23,98.73
2018,5,21,17,30,86.0,116.0,6.7,12.4,144.0,105.68,81.49
2018,5,21,17,45,79.0,100.5,6.7,12.2,123.0,86.45,66.89
2018,5,21,18,0,72.0,85.0,6.7,12.0,102.0,70.4,57.53
2018,5,21,18,15,46.0,65.0,6.6,11.85,75.0,57.52,45.55
2018,5,21,18,30,20.0,45.0,6.5,11.7,48.0,40.72,29.89
2018,5,21,18,45,12.0,28.5,6.4,11.6,30.0,26.3,14.79
2018,5,21,19,0,4.0,12.0,6.3,11.5,12.0,11.8,0.0
2018,5,21,19,15,2.0,6.0,6.15,11.5,6.0,5.9,0.0
2018,5,21,19,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.0,4.3,11.95,1.0,0.0,0.0
2018,5,22,5,0,3.0,2.0,4.3,12.0,2.0,2.68,0.0
2018,5,22,5,15,1.5,3.5,4.3,12.1,3.5,3.83,0.0
2018,5,22,5,30,0.0,5.0,4.3,12.2,5.0,4.82,0.0
2018,5,22,5,45,0.0,7.0,4.25,12.25,7.0,6.74,0.0
2018,5,22,6,0,0.0,9.0,4.2,12.3,9.0,8.67,1.75
2018,5,22,6,15,0.0,13.0,4.2,12.4,13.0,12.53,5.14
2018,5,22,6,30,0.0,17.0,4.2,12.5,17.0,16.4,8.5
2018,5,22,6,45,0.0,32.0,4.2,12.6,32.0,30.89,20.97
2018,5,22,7,0,0.0,47.0,4.2,12.7,47.0,45.4,33.32
2018,5,22,7,15,0.0,56.0,4.15,12.8,56.0,54.11,40.62
2018,5,22,7,30,0.0,65.0,4.1,12.9,65.0,62.83,47.84
2018,5,22,7,45,0.0,75.5,4.1,13.0,75.5,73.02,56.21
2018,5,22,8,0,0.0,86.0,4.1,13.1,86.0,83.2,64.51
2018,5,22,8,15,0.5,112.5,4.1,13.25,113.0,109.83,86.39
2018,5,22,8,30,1.0,139.0,4.1,13.4,140.0,136.69,108.19
2018,5,22,8,45,3.5,166.0,4.15,13.55,168.5,165.83,131.69
2018,5,22,9,0,6.0,193.0,4.2,13.7,197.0,195.09,155.02
2018,5,22,9,15,6.5,194.0,4.25,13.85,199.0,196.34,155.59
2018,5,22,9,30,7.0,195.0,4.3,14.0,201.0,197.64,156.28
2018,5,22,9,45,8.0,205.0,4.4,14.15,212.0,208.44,164.63
2018,5,22,10,0,9.0,215.0,4.5,14.3,223.0,219.22,172.93
2018,5,22,10,15,12.5,248.0,4.6,14.4,259.0,255.3,201.36
2018,5,22,10,30,16.0,281.0,4.7,14.5,295.0,291.3,229.43
2018,5,22,10,45,20.5,312.0,4.8,14.55,330.5,326.11,256.46
2018,5,22,11,0,25.0,343.0,4.9,14.6,366.0,366.47,287.58
2018,5,22,11,15,22.0,333.0,4.95,14.65,353.5,347.11,272.23
2018,5,22,11,30,19.0,323.0,5.0,14.7,341.0,333.59,261.55
2018,5,22,11,45,19.0,320.0,5.05,14.75,338.0,329.86,258.6
2018,5,22,12,0,19.0,317.0,5.1,14.8,335.0,326.07,255.62
2018,5,22,12,15,19.5,322.0,5.15,14.8,340.5,330.47,259.07
2018,5,22,12,30,20.0,327.0,5.2,14.8,346.0,334.74,262.44
2018,5,22,12,45,19.5,322.0,5.25,14.8,340.5,328.36,257.57
2018,5,22,13,0,19.0,317.0,5.3,14.8,335.0,321.99,252.74
2018,5,22,13,15,19.0,314.0,5.35,14.75,331.5,317.93,249.81
2018,5,22,13,30,19.0,311.0,5.4,14.7,328.0,313.82,246.86
2018,5,22,13,45,18.5,299.5,5.4,14.65,316.0,301.25,237.28
2018,5,22,14,0,18.0,288.0,5.4,14.6,304.0,288.73,227.75
2018,5,22,14,15,36.5,313.0,5.45,14.5,343.5,320.22,253.39
2018,5,22,14,30,55.0,338.0,5.5,14.4,383.0,351.85,278.9
2018,5,22,14,45,66.0,336.5,5.5,14.35,388.0,352.97,280.25
2018,5,22,15,0,77.0,335.0,5.5,14.3,393.0,352.86,280.63
2018,5,22,15,15,92.0,318.5,5.5,14.3,384.0,340.53,271.32
2018,5,22,15,30,107.0,302.0,5.5,14.3,375.0,326.78,260.66
2018,5,22,15,45,111.5,279.5,5.45,14.05,351.0,297.63,237.67
2018,5,22,16,0,116.0,257.0,5.4,13.8,327.0,272.44,217.52
2018,5,22,16,15,106.5,234.0,5.4,13.65,294.0,241.92,192.89
2018,5,22,16,30,97.0,211.0,5.4,13.5,261.0,216.93,172.64
2018,5,22,16,45,179.5,184.5,5.4,13.4,265.0,202.46,157.74
2018,5,22,17,0,262.0,158.0,5.4,13.3,269.0,179.71,134.96
2018,5,22,17,15,284.5,135.5,5.35,13.1,241.5,149.21,108.41
2018,5,22,17,30,307.0,113.0,5.3,12.9,214.0,116.85,82.01
2018,5,22,17,45,299.0,94.5,5.25,12.75,179.0,79.78,56.15
2018,5,22,18,0,291.0,76.0,5.2,12.6,144.0,55.24,43.89
2018,5,22,18,15,239.0,61.0,5.1,12.45,108.0,45.39,34.74
2018,5,22,18,30,187.0,46.0,5.0,12.3,72.0,34.99,24.9
2018,5,22,18,45,115.5,31.0,4.9,12.2,45.0,25.74,14.64
2018,5,22,19,0,44.0,16.0,4.8,12.1,18.0,15.73,0.0
2018,5,22,19,15,22.0,8.0,4.7,12.1,9.0,7.86,0.0
2018,5,22,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
