Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,23,4,45,3.0,2.0,3.35,11.95,2.0,0.0,0.0
2018,5,23,5,0,6.0,4.0,3.3,12.0,4.0,5.38,0.0
2018,5,23,5,15,3.0,11.0,3.3,12.05,11.0,11.47,0.0
2018,5,23,5,30,0.0,18.0,3.3,12.1,18.0,17.37,8.02
2018,5,23,5,45,0.0,31.0,3.3,12.2,31.0,29.93,19.47
2018,5,23,6,0,0.0,44.0,3.3,12.3,44.0,42.58,30.65
2018,5,23,6,15,3.0,59.5,3.25,12.4,60.5,59.71,45.58
2018,5,23,6,30,6.0,75.0,3.2,12.5,77.0,77.01,60.5
2018,5,23,6,45,19.5,105.0,3.2,12.6,112.5,116.15,93.88
2018,5,23,7,0,33.0,135.0,3.2,12.7,148.0,162.06,132.42
2018,5,23,7,15,94.5,167.0,3.25,12.85,211.0,237.96,196.16
2018,5,23,7,30,156.0,199.0,3.3,13.0,274.0,326.28,268.5
2018,5,23,7,45,194.5,219.5,3.3,13.1,323.0,381.13,312.2
2018,5,23,8,0,233.0,240.0,3.3,13.2,372.0,447.0,363.73
2018,5,23,8,15,196.5,265.0,3.35,13.4,383.0,442.52,357.83
2018,5,23,8,30,160.0,290.0,3.4,13.6,394.0,443.79,356.49
2018,5,23,8,45,126.5,307.0,3.5,13.75,393.0,436.01,348.4
2018,5,23,9,0,93.0,324.0,3.6,13.9,392.0,417.09,331.81
2018,5,23,9,15,96.0,343.5,3.6,14.05,416.5,440.79,349.22
2018,5,23,9,30,99.0,363.0,3.6,14.2,441.0,464.2,366.12
2018,5,23,9,45,169.5,365.5,3.65,14.4,506.5,540.83,425.62
2018,5,23,10,0,240.0,368.0,3.7,14.6,572.0,618.35,484.36
2018,5,23,10,15,321.5,358.0,3.75,14.65,640.0,685.63,535.51
2018,5,23,10,30,403.0,348.0,3.8,14.7,708.0,760.02,590.85
2018,5,23,10,45,603.0,261.5,3.85,14.8,814.0,864.98,671.55
2018,5,23,11,0,803.0,175.0,3.9,14.9,920.0,964.36,741.35
2018,5,23,11,15,857.0,148.0,3.9,14.95,953.0,979.44,750.4
2018,5,23,11,30,911.0,121.0,3.9,15.0,986.0,997.35,762.15
2018,5,23,11,45,912.0,121.5,3.95,15.0,991.5,988.59,756.07
2018,5,23,12,0,913.0,122.0,4.0,15.0,997.0,976.96,748.31
2018,5,23,12,15,914.5,120.5,4.0,15.0,995.5,961.05,737.38
2018,5,23,12,30,916.0,119.0,4.0,15.0,994.0,942.41,724.65
2018,5,23,12,45,917.0,117.0,4.05,15.05,985.0,920.18,709.61
2018,5,23,13,0,918.0,115.0,4.1,15.1,976.0,895.37,692.77
2018,5,23,13,15,915.5,113.5,4.15,15.05,959.5,865.64,672.66
2018,5,23,13,30,913.0,112.0,4.2,15.0,943.0,833.69,650.88
2018,5,23,13,45,889.5,120.0,4.25,15.0,912.0,792.43,622.14
2018,5,23,14,0,866.0,128.0,4.3,15.0,881.0,750.56,592.81
2018,5,23,14,15,879.5,116.5,4.4,14.95,858.0,716.17,569.08
2018,5,23,14,30,893.0,105.0,4.5,14.9,835.0,679.0,541.39
2018,5,23,14,45,709.0,151.5,4.6,14.85,714.5,569.13,455.29
2018,5,23,15,0,525.0,198.0,4.7,14.8,594.0,472.56,378.19
2018,5,23,15,15,602.0,167.0,4.7,14.8,597.0,459.7,367.56
2018,5,23,15,30,679.0,136.0,4.7,14.8,600.0,439.51,349.7
2018,5,23,15,45,750.0,114.0,4.85,14.6,594.0,419.98,331.25
2018,5,23,16,0,821.0,92.0,5.0,14.4,588.0,390.24,303.09
2018,5,23,16,15,801.0,88.5,5.05,14.25,539.0,339.55,257.89
2018,5,23,16,30,781.0,85.0,5.1,14.1,490.0,290.44,213.43
2018,5,23,16,45,753.5,81.5,5.15,13.95,439.0,241.35,169.22
2018,5,23,17,0,726.0,78.0,5.2,13.8,388.0,194.97,128.19
2018,5,23,17,15,688.5,73.5,5.2,13.6,336.5,145.96,87.68
2018,5,23,17,30,651.0,69.0,5.2,13.4,285.0,103.98,57.22
2018,5,23,17,45,596.5,63.0,5.25,13.15,235.0,64.22,35.63
2018,5,23,18,0,542.0,57.0,5.3,12.9,185.0,39.24,29.57
2018,5,23,18,15,460.0,49.5,5.25,12.75,140.0,35.73,26.16
2018,5,23,18,30,378.0,42.0,5.2,12.6,95.0,32.05,22.35
2018,5,23,18,45,247.0,30.0,5.15,12.4,59.0,23.64,13.22
2018,5,23,19,0,116.0,18.0,5.1,12.2,23.0,14.19,0.0
2018,5,23,19,15,58.0,9.0,5.05,12.15,11.5,8.85,0.0
2018,5,23,19,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,4,45,3.0,2.0,2.5,11.55,2.0,0.0,0.0
2018,5,24,5,0,6.0,4.0,2.4,11.6,4.0,5.38,0.0
2018,5,24,5,15,3.0,11.0,2.25,11.7,11.0,11.47,0.0
2018,5,24,5,30,0.0,18.0,2.1,11.8,18.0,17.37,8.12
2018,5,24,5,45,0.0,30.5,1.95,11.9,30.5,29.45,19.14
2018,5,24,6,0,0.0,43.0,1.8,12.0,43.0,41.54,29.85
2018,5,24,6,15,0.0,48.5,1.7,12.15,48.5,46.85,34.65
2018,5,24,6,30,0.0,54.0,1.6,12.3,54.0,52.17,39.29
2018,5,24,6,45,0.0,70.5,1.55,12.4,70.5,68.35,53.06
2018,5,24,7,0,0.0,87.0,1.5,12.5,87.0,84.91,66.92
2018,5,24,7,15,2.0,110.0,1.45,12.7,111.0,109.5,87.32
2018,5,24,7,30,4.0,133.0,1.4,12.9,135.0,134.22,107.49
2018,5,24,7,45,3.5,139.5,1.4,13.05,141.5,140.06,111.78
2018,5,24,8,0,3.0,146.0,1.4,13.2,148.0,145.93,116.13
2018,5,24,8,15,7.0,176.0,1.45,13.4,180.5,179.51,143.06
2018,5,24,8,30,11.0,206.0,1.5,13.6,213.0,213.31,169.67
2018,5,24,8,45,28.5,250.0,1.55,13.75,270.0,281.24,223.26
2018,5,24,9,0,46.0,294.0,1.6,13.9,327.0,343.19,270.88
2018,5,24,9,15,60.5,324.5,1.65,14.05,370.5,388.3,304.77
2018,5,24,9,30,75.0,355.0,1.7,14.2,414.0,433.55,338.35
2018,5,24,9,45,95.5,379.0,1.8,14.35,458.0,477.49,370.95
2018,5,24,10,0,116.0,403.0,1.9,14.5,502.0,529.64,409.13
2018,5,24,10,15,88.5,369.5,2.0,14.65,446.5,459.07,355.83
2018,5,24,10,30,61.0,336.0,2.1,14.8,391.0,396.86,308.59
2018,5,24,10,45,47.5,343.5,2.2,14.9,387.0,390.25,303.08
2018,5,24,11,0,34.0,351.0,2.3,15.0,383.0,383.35,297.09
2018,5,24,11,15,47.0,365.0,2.4,15.05,409.5,408.42,316.42
2018,5,24,11,30,60.0,379.0,2.5,15.1,436.0,432.98,335.13
2018,5,24,11,45,172.0,417.5,2.65,15.15,582.0,579.2,446.9
2018,5,24,12,0,284.0,456.0,2.8,15.2,728.0,719.38,549.86
2018,5,24,12,15,233.0,462.5,3.0,15.1,685.5,668.32,511.84
2018,5,24,12,30,182.0,469.0,3.2,15.0,643.0,620.79,477.05
2018,5,24,12,45,168.0,460.5,3.35,14.95,620.0,592.97,457.28
2018,5,24,13,0,154.0,452.0,3.5,14.9,597.0,565.51,437.46
2018,5,24,13,15,161.0,450.0,3.6,14.75,599.0,561.95,435.76
2018,5,24,13,30,168.0,448.0,3.7,14.6,601.0,557.59,433.34
2018,5,24,13,45,155.0,433.5,3.75,14.45,572.0,525.73,409.89
2018,5,24,14,0,142.0,419.0,3.8,14.3,543.0,494.62,386.93
2018,5,24,14,15,129.5,402.0,3.8,14.15,512.0,462.45,362.94
2018,5,24,14,30,117.0,385.0,3.8,14.0,481.0,431.21,339.45
2018,5,24,14,45,115.5,366.0,3.75,13.9,457.0,405.91,320.46
2018,5,24,15,0,114.0,347.0,3.7,13.8,433.0,380.75,301.38
2018,5,24,15,15,271.0,285.0,3.7,13.8,474.5,396.99,315.88
2018,5,24,15,30,428.0,223.0,3.7,13.8,516.0,399.14,317.44
2018,5,24,15,45,424.5,214.5,3.6,13.65,488.5,368.1,291.31
2018,5,24,16,0,421.0,206.0,3.5,13.5,461.0,337.1,264.83
2018,5,24,16,15,296.5,211.0,3.45,13.45,383.0,281.84,220.68
2018,5,24,16,30,172.0,216.0,3.4,13.4,305.0,238.38,187.36
2018,5,24,16,45,234.5,184.0,3.3,13.4,292.0,211.1,162.35
2018,5,24,17,0,297.0,152.0,3.2,13.4,279.0,182.66,135.52
2018,5,24,17,15,373.0,125.5,3.2,13.3,264.0,149.63,104.48
2018,5,24,17,30,449.0,99.0,3.2,13.2,249.0,114.31,73.69
2018,5,24,17,45,382.5,87.5,3.2,13.1,200.0,78.88,52.56
2018,5,24,18,0,316.0,76.0,3.2,13.0,151.0,55.06,43.7
2018,5,24,18,15,276.0,63.5,3.15,12.95,117.5,47.24,36.37
2018,5,24,18,30,236.0,51.0,3.1,12.9,84.0,38.98,28.41
2018,5,24,18,45,147.5,35.0,3.05,12.8,53.0,27.28,16.35
2018,5,24,19,0,59.0,19.0,3.0,12.7,22.0,16.01,0.0
2018,5,24,19,15,29.5,9.5,2.95,12.7,11.0,9.34,0.0
2018,5,24,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,2.8,12.5,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,2.8,12.5,1.0,0.98,0.0
2018,5,25,5,15,13.5,5.5,2.8,12.6,7.0,11.14,0.0
2018,5,25,5,30,27.0,10.0,2.8,12.7,13.0,22.59,11.87
2018,5,25,5,45,23.5,11.0,2.8,12.8,14.5,22.91,13.4
2018,5,25,6,0,20.0,12.0,2.8,12.9,16.0,21.23,12.47
2018,5,25,6,15,10.0,17.5,2.8,13.05,19.5,21.81,13.17
2018,5,25,6,30,0.0,23.0,2.8,13.2,23.0,22.19,13.46
2018,5,25,6,45,1.0,55.0,2.8,13.3,55.5,53.71,40.44
2018,5,25,7,0,2.0,87.0,2.8,13.4,88.0,86.12,67.8
2018,5,25,7,15,1.0,70.0,2.8,13.6,70.5,68.33,52.5
2018,5,25,7,30,0.0,53.0,2.8,13.8,53.0,51.22,37.84
2018,5,25,7,45,0.0,53.0,2.85,14.0,53.0,51.23,37.69
2018,5,25,8,0,0.0,53.0,2.9,14.2,53.0,51.24,37.53
2018,5,25,8,15,0.0,67.0,2.9,14.35,67.0,64.81,48.69
2018,5,25,8,30,0.0,81.0,2.9,14.5,81.0,78.39,59.74
2018,5,25,8,45,1.0,108.0,2.9,14.7,108.5,105.69,81.98
2018,5,25,9,0,2.0,135.0,2.9,14.9,136.0,133.34,104.22
2018,5,25,9,15,5.5,176.5,2.95,15.0,180.5,177.85,139.88
2018,5,25,9,30,9.0,218.0,3.0,15.1,225.0,222.6,175.18
2018,5,25,9,45,12.5,246.0,3.0,15.2,256.5,253.83,199.4
2018,5,25,10,0,16.0,274.0,3.0,15.3,288.0,285.05,223.38
2018,5,25,10,15,17.0,281.5,3.05,15.35,296.5,293.18,229.32
2018,5,25,10,30,18.0,289.0,3.1,15.4,305.0,301.25,235.3
2018,5,25,10,45,20.0,309.0,3.15,15.5,327.0,322.68,251.53
2018,5,25,11,0,22.0,329.0,3.2,15.6,349.0,343.92,267.5
2018,5,25,11,15,19.5,312.0,3.25,15.6,330.0,323.99,251.99
2018,5,25,11,30,17.0,295.0,3.3,15.6,311.0,304.19,236.69
2018,5,25,11,45,15.5,285.0,3.3,15.6,299.5,292.32,227.48
2018,5,25,12,0,14.0,275.0,3.3,15.6,288.0,280.5,218.29
2018,5,25,12,15,13.5,268.5,3.35,15.6,281.0,273.06,212.57
2018,5,25,12,30,13.0,262.0,3.4,15.6,274.0,265.63,206.87
2018,5,25,12,45,13.0,263.0,3.45,15.6,275.0,265.9,207.16
2018,5,25,13,0,13.0,264.0,3.5,15.6,276.0,266.11,207.43
2018,5,25,13,15,12.5,256.5,3.5,15.6,268.0,257.72,201.0
2018,5,25,13,30,12.0,249.0,3.5,15.6,260.0,249.37,194.64
2018,5,25,13,45,11.5,244.5,3.5,15.55,255.0,243.9,190.57
2018,5,25,14,0,11.0,240.0,3.5,15.5,250.0,238.46,186.53
2018,5,25,14,15,13.0,250.5,3.5,15.45,261.5,248.88,195.03
2018,5,25,14,30,15.0,261.0,3.5,15.4,273.0,258.95,203.23
2018,5,25,14,45,10.5,225.0,3.5,15.4,233.5,221.43,173.87
2018,5,25,15,0,6.0,189.0,3.5,15.4,194.0,184.36,144.7
2018,5,25,15,15,6.5,187.5,3.5,15.4,192.5,182.57,143.63
2018,5,25,15,30,7.0,186.0,3.5,15.4,191.0,180.67,142.42
2018,5,25,15,45,5.0,168.5,3.4,15.25,172.0,162.85,128.44
2018,5,25,16,0,3.0,151.0,3.3,15.1,153.0,145.26,114.59
2018,5,25,16,15,18.5,147.5,3.3,15.05,157.5,146.58,115.79
2018,5,25,16,30,34.0,144.0,3.3,15.0,162.0,143.29,112.93
2018,5,25,16,45,111.5,152.0,3.25,14.9,201.5,161.34,125.26
2018,5,25,17,0,189.0,160.0,3.2,14.8,241.0,174.5,132.63
2018,5,25,17,15,210.0,139.5,3.2,14.7,219.0,144.38,106.7
2018,5,25,17,30,231.0,119.0,3.2,14.6,197.0,117.25,84.33
2018,5,25,17,45,247.0,99.5,3.25,14.45,170.0,88.97,63.78
2018,5,25,18,0,263.0,80.0,3.3,14.3,143.0,58.06,46.13
2018,5,25,18,15,251.0,63.0,3.4,14.1,111.5,46.74,35.77
2018,5,25,18,30,239.0,46.0,3.5,13.9,80.0,34.79,24.69
2018,5,25,18,45,171.5,33.0,3.65,13.7,52.5,25.54,15.08
2018,5,25,19,0,104.0,20.0,3.8,13.5,25.0,15.79,0.0
2018,5,25,19,15,52.0,10.0,3.9,13.4,12.5,9.83,0.0
2018,5,25,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.0,5.4,12.6,2.0,0.0,0.0
2018,5,26,5,0,3.0,4.0,5.5,12.6,4.0,4.66,0.0
2018,5,26,5,15,30.0,15.5,5.55,12.65,18.5,26.72,0.0
2018,5,26,5,30,57.0,27.0,5.6,12.7,33.0,51.6,34.47
2018,5,26,5,45,163.5,43.0,5.65,12.75,73.0,126.13,98.05
2018,5,26,6,0,270.0,59.0,5.7,12.8,113.0,198.08,160.71
2018,5,26,6,15,196.0,77.5,5.65,12.85,122.5,188.16,155.0
2018,5,26,6,30,122.0,96.0,5.6,12.9,132.0,171.54,141.75
2018,5,26,6,45,176.5,122.0,5.6,12.95,185.0,243.87,203.51
2018,5,26,7,0,231.0,148.0,5.6,13.0,238.0,313.4,261.99
2018,5,26,7,15,303.0,157.5,5.55,13.1,293.0,379.02,316.81
2018,5,26,7,30,375.0,167.0,5.5,13.2,348.0,458.98,382.06
2018,5,26,7,45,226.0,199.5,5.45,13.25,312.0,390.27,322.47
2018,5,26,8,0,77.0,232.0,5.4,13.3,276.0,301.54,245.87
2018,5,26,8,15,48.5,228.5,5.4,13.35,257.0,275.36,223.28
2018,5,26,8,30,20.0,225.0,5.4,13.4,238.0,240.47,193.44
2018,5,26,8,45,50.0,263.5,5.35,13.45,299.0,314.22,253.24
2018,5,26,9,0,80.0,302.0,5.3,13.5,360.0,381.82,306.96
2018,5,26,9,15,57.0,293.5,5.25,13.6,336.0,351.96,281.69
2018,5,26,9,30,34.0,285.0,5.2,13.7,312.0,321.42,256.1
2018,5,26,9,45,23.0,263.0,5.1,13.75,281.5,287.52,228.44
2018,5,26,10,0,12.0,241.0,5.0,13.8,251.0,248.09,196.37
2018,5,26,10,15,14.0,264.0,5.0,13.95,276.0,272.77,215.65
2018,5,26,10,30,16.0,287.0,5.0,14.1,301.0,297.33,234.61
2018,5,26,10,45,15.5,283.0,4.95,14.2,297.0,292.44,230.37
2018,5,26,11,0,15.0,279.0,4.9,14.3,293.0,287.55,226.23
2018,5,26,11,15,14.0,273.5,4.9,14.4,286.5,280.69,220.6
2018,5,26,11,30,13.0,268.0,4.9,14.5,280.0,273.84,215.02
2018,5,26,11,45,15.0,288.5,4.95,14.55,302.5,295.29,231.78
2018,5,26,12,0,17.0,309.0,5.0,14.6,325.0,316.49,248.25
2018,5,26,12,15,24.0,343.0,5.1,14.65,366.0,357.19,279.99
2018,5,26,12,30,31.0,377.0,5.2,14.7,407.0,394.5,308.88
2018,5,26,12,45,46.5,403.0,5.3,14.75,447.0,430.67,337.15
2018,5,26,13,0,62.0,429.0,5.4,14.8,487.0,465.51,364.25
2018,5,26,13,15,83.5,433.5,5.55,14.85,510.5,483.61,378.97
2018,5,26,13,30,105.0,438.0,5.7,14.9,534.0,500.12,392.47
2018,5,26,13,45,297.5,367.0,5.85,14.9,628.5,572.15,453.79
2018,5,26,14,0,490.0,296.0,6.0,14.9,723.0,632.73,504.87
2018,5,26,14,15,676.0,212.0,6.1,14.9,779.5,663.14,531.97
2018,5,26,14,30,862.0,128.0,6.2,14.9,836.0,683.45,550.25
2018,5,26,14,45,851.0,126.5,6.35,14.85,799.5,636.59,513.19
2018,5,26,15,0,840.0,125.0,6.5,14.8,763.0,591.28,476.65
2018,5,26,15,15,826.5,122.5,6.5,14.8,721.0,543.48,436.94
2018,5,26,15,30,813.0,120.0,6.5,14.8,679.0,495.85,396.52
2018,5,26,15,45,679.5,145.0,6.6,14.6,590.5,417.99,332.12
2018,5,26,16,0,546.0,170.0,6.7,14.4,502.0,355.84,280.41
2018,5,26,16,15,444.5,179.0,6.7,14.3,434.5,301.15,234.9
2018,5,26,16,30,343.0,188.0,6.7,14.2,367.0,260.55,201.75
2018,5,26,16,45,298.0,173.0,6.7,14.05,317.0,218.35,166.77
2018,5,26,17,0,253.0,158.0,6.7,13.9,267.0,180.63,136.11
2018,5,26,17,15,358.5,128.5,6.65,13.75,261.5,151.84,107.15
2018,5,26,17,30,464.0,99.0,6.6,13.6,256.0,117.77,75.71
2018,5,26,17,45,458.0,87.0,6.55,13.45,220.0,83.48,53.67
2018,5,26,18,0,452.0,75.0,6.5,13.3,184.0,54.21,42.9
2018,5,26,18,15,367.0,64.0,6.4,13.15,139.0,47.53,36.62
2018,5,26,18,30,282.0,53.0,6.3,13.0,94.0,40.49,29.77
2018,5,26,18,45,181.5,38.0,6.2,12.9,60.5,29.68,18.68
2018,5,26,19,0,81.0,23.0,6.1,12.8,27.0,19.19,0.0
2018,5,26,19,15,40.5,11.5,6.0,12.8,13.5,11.3,0.0
2018,5,26,19,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,5.75,12.8,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,27,4,45,11.0,4.0,2.55,12.2,4.0,0.0,0.0
2018,5,27,5,0,22.0,8.0,2.5,12.3,8.0,13.26,0.0
2018,5,27,5,15,89.0,21.0,2.45,12.5,29.0,55.0,5.28
2018,5,27,5,30,156.0,34.0,2.4,12.7,50.0,107.28,77.0
2018,5,27,5,45,121.5,37.0,2.35,12.95,53.5,94.65,72.27
2018,5,27,6,0,87.0,40.0,2.3,13.2,57.0,87.05,68.04
2018,5,27,6,15,43.5,51.5,2.15,13.45,60.0,77.33,60.61
2018,5,27,6,30,0.0,63.0,2.0,13.7,63.0,61.05,46.59
2018,5,27,6,45,1.5,89.0,1.9,13.95,89.5,88.53,69.79
2018,5,27,7,0,3.0,115.0,1.8,14.2,116.0,116.17,92.67
2018,5,27,7,15,30.0,153.5,1.8,14.45,168.0,180.22,145.75
2018,5,27,7,30,57.0,192.0,1.8,14.7,220.0,241.73,195.45
2018,5,27,7,45,92.0,218.5,1.8,15.0,269.0,297.07,239.42
2018,5,27,8,0,127.0,245.0,1.8,15.3,318.0,363.06,290.65
2018,5,27,8,15,140.5,267.0,1.85,15.5,354.0,400.36,318.42
2018,5,27,8,30,154.0,289.0,1.9,15.7,390.0,437.98,346.19
2018,5,27,8,45,177.0,300.5,2.0,15.9,424.0,472.36,371.78
2018,5,27,9,0,200.0,312.0,2.1,16.1,458.0,507.45,397.67
2018,5,27,9,15,212.5,333.0,2.2,16.3,495.5,543.78,423.71
2018,5,27,9,30,225.0,354.0,2.3,16.5,533.0,579.75,449.23
2018,5,27,9,45,249.5,373.5,2.4,16.65,579.5,633.34,487.55
2018,5,27,10,0,274.0,393.0,2.5,16.8,626.0,677.79,518.9
2018,5,27,10,15,325.0,383.0,2.55,16.95,668.0,716.14,546.83
2018,5,27,10,30,376.0,373.0,2.6,17.1,710.0,754.37,574.46
2018,5,27,10,45,345.0,402.5,2.7,17.25,717.0,753.04,571.51
2018,5,27,11,0,314.0,432.0,2.8,17.4,724.0,749.85,567.62
2018,5,27,11,15,305.0,437.0,2.85,17.5,724.0,741.61,561.25
2018,5,27,11,30,296.0,442.0,2.9,17.6,724.0,732.26,554.19
2018,5,27,11,45,303.0,443.0,3.0,17.65,733.0,733.19,555.26
2018,5,27,12,0,310.0,444.0,3.1,17.7,742.0,732.9,555.43
2018,5,27,12,15,296.0,450.0,3.2,17.8,734.0,716.86,543.75
2018,5,27,12,30,282.0,456.0,3.3,17.9,726.0,700.3,531.78
2018,5,27,12,45,290.0,449.0,3.4,17.95,724.5,690.47,525.5
2018,5,27,13,0,298.0,442.0,3.5,18.0,723.0,679.64,518.41
2018,5,27,13,15,310.0,427.0,3.6,18.0,714.5,663.65,507.91
2018,5,27,13,30,322.0,412.0,3.7,18.0,706.0,646.49,496.46
2018,5,27,13,45,457.0,335.5,3.8,18.0,741.0,664.31,513.91
2018,5,27,14,0,592.0,259.0,3.9,18.0,776.0,673.09,524.03
2018,5,27,14,15,733.0,186.0,3.95,17.95,803.5,679.89,532.01
2018,5,27,14,30,874.0,113.0,4.0,17.9,831.0,678.97,533.42
2018,5,27,14,45,864.5,110.5,4.0,17.85,794.5,634.18,498.88
2018,5,27,15,0,855.0,108.0,4.0,17.8,758.0,588.72,463.3
2018,5,27,15,15,842.5,106.0,4.0,17.8,717.0,541.65,425.54
2018,5,27,15,30,830.0,104.0,4.0,17.8,676.0,490.98,384.19
2018,5,27,15,45,815.0,101.0,4.0,17.6,631.0,441.9,343.27
2018,5,27,16,0,800.0,98.0,4.0,17.4,586.0,393.52,301.86
2018,5,27,16,15,781.0,94.0,3.9,17.25,538.0,343.78,258.44
2018,5,27,16,30,762.0,90.0,3.8,17.1,490.0,295.53,215.6
2018,5,27,16,45,736.0,86.0,3.75,16.9,440.0,247.28,172.91
2018,5,27,17,0,710.0,82.0,3.7,16.7,390.0,201.57,132.97
2018,5,27,17,15,673.0,77.5,3.55,16.45,339.5,153.13,93.11
2018,5,27,17,30,636.0,73.0,3.4,16.2,289.0,111.8,62.66
2018,5,27,17,45,583.5,67.0,3.3,15.95,239.5,72.53,40.06
2018,5,27,18,0,531.0,61.0,3.2,15.7,190.0,42.14,31.82
2018,5,27,18,15,453.5,53.0,3.1,15.4,145.0,38.33,28.24
2018,5,27,18,30,376.0,45.0,3.0,15.1,100.0,34.32,24.22
2018,5,27,18,45,260.5,33.5,2.9,14.75,65.0,26.53,16.14
2018,5,27,19,0,145.0,22.0,2.8,14.4,30.0,17.4,0.0
2018,5,27,19,15,72.5,11.0,2.7,14.3,15.0,10.81,0.0
2018,5,27,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,28,4,45,26.0,4.5,0.8,13.0,5.0,0.0,0.0
2018,5,28,5,0,52.0,9.0,0.8,13.1,10.0,21.65,0.0
2018,5,28,5,15,169.0,22.5,0.8,13.3,38.0,84.97,15.5
2018,5,28,5,30,286.0,36.0,0.8,13.5,66.0,154.1,111.1
2018,5,28,5,45,322.0,47.5,0.8,13.75,98.5,193.64,150.0
2018,5,28,6,0,358.0,59.0,0.8,14.0,131.0,236.77,188.98
2018,5,28,6,15,478.5,63.0,0.75,14.3,188.0,318.19,257.15
2018,5,28,6,30,599.0,67.0,0.7,14.6,245.0,407.84,329.69
2018,5,28,6,45,643.0,71.5,0.7,14.95,295.5,464.18,374.21
2018,5,28,7,0,687.0,76.0,0.7,15.3,346.0,523.31,419.41
2018,5,28,7,15,719.0,79.5,0.7,15.75,397.0,573.79,456.42
2018,5,28,7,30,751.0,83.0,0.7,16.2,448.0,627.67,494.27
2018,5,28,7,45,775.0,86.0,0.75,16.65,497.5,675.92,526.28
2018,5,28,8,0,799.0,89.0,0.8,17.1,547.0,724.11,557.61
2018,5,28,8,15,817.5,91.5,0.85,17.45,594.5,766.97,584.89
2018,5,28,8,30,836.0,94.0,0.9,17.8,642.0,803.99,607.85
2018,5,28,8,45,850.5,95.5,0.95,18.1,685.5,840.11,630.14
2018,5,28,9,0,865.0,97.0,1.0,18.4,729.0,874.64,651.17
2018,5,28,9,15,873.0,100.5,1.05,18.7,767.0,903.64,668.44
2018,5,28,9,30,881.0,104.0,1.1,19.0,805.0,930.32,684.2
2018,5,28,9,45,886.5,107.0,1.15,19.25,837.5,951.64,696.63
2018,5,28,10,0,892.0,110.0,1.2,19.5,870.0,970.3,707.45
2018,5,28,10,15,898.5,111.0,1.3,19.65,897.5,985.06,716.98
2018,5,28,10,30,905.0,112.0,1.4,19.8,925.0,997.02,724.83
2018,5,28,10,45,909.5,112.5,1.5,19.9,945.0,1003.64,729.51
2018,5,28,11,0,914.0,113.0,1.6,20.0,965.0,1007.31,732.44
2018,5,28,11,15,916.5,114.0,1.7,20.05,978.0,1006.56,732.78
2018,5,28,11,30,919.0,115.0,1.8,20.1,991.0,1002.82,731.31
2018,5,28,11,45,920.5,114.5,1.9,20.2,996.5,993.69,726.29
2018,5,28,12,0,922.0,114.0,2.0,20.3,1002.0,981.68,719.48
2018,5,28,12,15,921.5,115.0,2.15,20.3,1000.5,966.46,711.41
2018,5,28,12,30,921.0,116.0,2.3,20.3,999.0,948.53,701.46
2018,5,28,12,45,919.0,115.5,2.4,20.3,989.5,925.22,687.35
2018,5,28,13,0,917.0,115.0,2.5,20.3,980.0,899.46,671.52
2018,5,28,13,15,913.5,114.5,2.65,20.25,963.0,870.09,653.62
2018,5,28,13,30,910.0,114.0,2.8,20.2,946.0,838.57,633.99
2018,5,28,13,45,905.0,112.5,2.95,20.2,922.0,802.95,611.09
2018,5,28,14,0,900.0,111.0,3.1,20.2,898.0,765.57,586.61
2018,5,28,14,15,892.5,110.0,3.2,20.15,867.5,725.29,559.58
2018,5,28,14,30,885.0,109.0,3.3,20.1,837.0,683.77,530.02
2018,5,28,14,45,875.0,107.5,3.4,20.0,801.0,639.19,496.88
2018,5,28,15,0,865.0,106.0,3.5,19.9,765.0,593.95,462.37
2018,5,28,15,15,853.0,103.5,3.5,19.9,723.5,546.29,424.71
2018,5,28,15,30,841.0,101.0,3.5,19.9,682.0,498.57,386.05
2018,5,28,15,45,825.0,98.5,3.5,19.75,636.5,445.42,342.56
2018,5,28,16,0,809.0,96.0,3.5,19.6,591.0,396.64,301.3
2018,5,28,16,15,788.5,93.0,3.45,19.4,542.5,346.87,258.43
2018,5,28,16,30,768.0,90.0,3.4,19.2,494.0,298.72,216.19
2018,5,28,16,45,741.5,85.5,3.35,19.05,443.5,249.6,173.19
2018,5,28,17,0,715.0,81.0,3.3,18.9,393.0,203.06,132.88
2018,5,28,17,15,678.5,76.5,3.2,18.55,342.0,154.48,93.19
2018,5,28,17,30,642.0,72.0,3.1,18.2,291.0,112.89,62.6
2018,5,28,17,45,590.5,66.0,3.05,17.85,241.5,73.29,39.65
2018,5,28,18,0,539.0,60.0,3.0,17.5,192.0,41.16,30.72
2018,5,28,18,15,462.0,52.0,2.9,17.1,147.0,37.3,27.14
2018,5,28,18,30,385.0,44.0,2.8,16.7,102.0,33.2,23.12
2018,5,28,18,45,269.5,33.0,2.75,16.25,66.5,25.88,15.62
2018,5,28,19,0,154.0,22.0,2.7,15.8,31.0,17.35,0.0
2018,5,28,19,15,77.0,11.0,2.65,15.65,15.5,10.81,0.0
2018,5,28,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,29,4,45,19.5,4.5,2.3,13.4,5.0,0.0,0.0
2018,5,29,5,0,39.0,9.0,2.4,13.5,10.0,18.48,0.0
2018,5,29,5,15,143.5,24.0,2.5,13.75,38.0,79.8,17.95
2018,5,29,5,30,248.0,39.0,2.6,14.0,66.0,145.4,105.5
2018,5,29,5,45,342.5,49.5,2.7,14.2,107.0,204.36,159.33
2018,5,29,6,0,437.0,60.0,2.8,14.4,148.0,274.51,220.73
2018,5,29,6,15,502.0,67.0,2.8,14.7,195.5,334.38,273.04
2018,5,29,6,30,567.0,74.0,2.8,15.0,243.0,399.42,328.14
2018,5,29,6,45,613.5,79.5,2.8,15.25,294.0,457.08,375.79
2018,5,29,7,0,660.0,85.0,2.8,15.5,345.0,517.73,424.3
2018,5,29,7,15,692.0,89.5,2.85,15.75,395.5,570.38,465.25
2018,5,29,7,30,724.0,94.0,2.9,16.0,446.0,624.21,506.0
2018,5,29,7,45,748.5,97.5,2.95,16.25,495.5,669.95,538.55
2018,5,29,8,0,773.0,101.0,3.0,16.5,545.0,718.18,572.05
2018,5,29,8,15,791.0,104.5,3.1,16.75,592.0,760.92,601.22
2018,5,29,8,30,809.0,108.0,3.2,17.0,639.0,802.7,629.39
2018,5,29,8,45,822.5,111.0,3.3,17.25,682.0,838.88,653.27
2018,5,29,9,0,836.0,114.0,3.4,17.5,725.0,873.41,675.84
2018,5,29,9,15,852.5,113.0,3.5,17.65,764.5,899.12,692.38
2018,5,29,9,30,869.0,112.0,3.6,17.8,804.0,928.32,711.41
2018,5,29,9,45,884.5,109.0,3.75,18.0,839.0,952.39,727.02
2018,5,29,10,0,900.0,106.0,3.9,18.2,874.0,974.2,741.13
2018,5,29,10,15,905.5,107.0,4.05,18.3,900.5,988.14,750.19
2018,5,29,10,30,911.0,108.0,4.2,18.4,927.0,999.24,757.46
2018,5,29,10,45,914.0,110.0,4.4,18.55,947.0,1006.02,762.11
2018,5,29,11,0,917.0,112.0,4.6,18.7,967.0,1009.82,765.45
2018,5,29,11,15,918.5,113.5,4.8,18.75,980.0,1008.63,765.74
2018,5,29,11,30,920.0,115.0,5.0,18.8,993.0,1004.46,764.03
2018,5,29,11,45,920.0,116.5,5.15,18.85,998.5,995.89,758.93
2018,5,29,12,0,920.0,118.0,5.3,18.9,1004.0,984.45,751.89
2018,5,29,12,15,917.0,120.0,5.6,18.85,1001.5,967.92,742.59
2018,5,29,12,30,914.0,122.0,5.9,18.8,999.0,948.76,731.26
2018,5,29,12,45,909.0,124.0,6.2,18.75,989.0,925.32,716.66
2018,5,29,13,0,904.0,126.0,6.5,18.7,979.0,899.56,700.17
2018,5,29,13,15,900.0,126.0,6.75,18.55,962.5,870.58,681.14
2018,5,29,13,30,896.0,126.0,7.0,18.4,946.0,839.5,660.33
2018,5,29,13,45,889.0,126.5,7.2,18.25,922.5,804.62,636.28
2018,5,29,14,0,882.0,127.0,7.4,18.1,899.0,768.12,610.75
2018,5,29,14,15,874.0,126.0,7.55,17.9,869.0,728.13,582.26
2018,5,29,14,30,866.0,125.0,7.7,17.7,839.0,686.95,550.74
2018,5,29,14,45,854.5,124.0,7.85,17.5,802.5,642.62,515.93
2018,5,29,15,0,843.0,123.0,8.0,17.3,766.0,595.01,477.86
2018,5,29,15,15,830.0,121.0,8.0,17.3,725.0,547.9,438.71
2018,5,29,15,30,817.0,119.0,8.0,17.3,684.0,500.9,398.85
2018,5,29,15,45,799.5,116.5,8.05,16.8,639.0,451.79,357.25
2018,5,29,16,0,782.0,114.0,8.1,16.3,594.0,403.64,315.44
2018,5,29,16,15,758.0,111.5,8.15,16.0,545.5,354.44,271.85
2018,5,29,16,30,734.0,109.0,8.2,15.7,497.0,303.61,226.47
2018,5,29,16,45,702.0,105.5,8.2,15.4,446.0,255.47,183.46
2018,5,29,17,0,670.0,102.0,8.2,15.1,395.0,210.48,143.83
2018,5,29,17,15,630.0,96.0,8.2,14.8,344.0,165.49,106.36
2018,5,29,17,30,590.0,90.0,8.2,14.5,293.0,124.73,75.68
2018,5,29,17,45,533.0,82.5,8.2,14.15,243.0,86.2,52.42
2018,5,29,18,0,476.0,75.0,8.2,13.8,193.0,54.4,43.0
2018,5,29,18,15,397.5,65.0,8.1,13.6,148.0,48.1,37.11
2018,5,29,18,30,319.0,55.0,8.0,13.4,103.0,41.91,31.06
2018,5,29,18,45,214.5,40.5,7.9,13.2,67.5,31.59,20.69
2018,5,29,19,0,110.0,26.0,7.8,13.0,32.0,21.58,0.0
2018,5,29,19,15,55.0,13.0,7.65,12.9,16.0,12.78,0.0
2018,5,29,19,30,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,7.35,12.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.8,12.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.75,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.65,12.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.55,12.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.5,12.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.5,12.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.6,12.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.15,12.05,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.35,11.95,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.4,11.95,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.45,12.0,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.5,12.0,2.0,1.97,0.0
2018,5,30,5,15,0.0,5.0,7.45,12.1,5.0,4.82,0.0
2018,5,30,5,30,0.0,8.0,7.4,12.2,8.0,7.71,0.56
2018,5,30,5,45,0.0,11.0,7.4,12.25,11.0,10.6,3.28
2018,5,30,6,0,0.0,14.0,7.4,12.3,14.0,13.5,5.88
2018,5,30,6,15,0.0,17.0,7.35,12.4,17.0,16.39,8.45
2018,5,30,6,30,0.0,20.0,7.3,12.5,20.0,19.29,10.98
2018,5,30,6,45,0.5,48.0,7.2,12.6,48.0,46.65,34.46
2018,5,30,7,0,1.0,76.0,7.1,12.7,76.0,74.17,57.84
2018,5,30,7,15,2.5,105.5,7.1,12.8,106.5,105.07,83.82
2018,5,30,7,30,4.0,135.0,7.1,12.9,137.0,136.22,109.67
2018,5,30,7,45,2.0,124.5,7.05,13.0,125.5,123.47,98.54
2018,5,30,8,0,0.0,114.0,7.0,13.1,114.0,111.06,87.77
2018,5,30,8,15,1.0,139.0,7.0,13.2,139.5,136.87,108.9
2018,5,30,8,30,2.0,164.0,7.0,13.3,165.0,162.76,129.88
2018,5,30,8,45,2.5,166.0,7.0,13.4,167.5,164.95,131.29
2018,5,30,9,0,3.0,168.0,7.0,13.5,170.0,167.21,132.79
2018,5,30,9,15,12.5,193.0,7.0,13.65,203.0,200.76,160.13
2018,5,30,9,30,22.0,218.0,7.0,13.8,236.0,240.36,192.06
2018,5,30,9,45,29.5,277.5,7.05,13.9,302.5,308.75,246.45
2018,5,30,10,0,37.0,337.0,7.1,14.0,369.0,377.1,299.99
2018,5,30,10,15,48.5,367.0,7.05,14.15,410.0,418.23,331.81
2018,5,30,10,30,60.0,397.0,7.0,14.3,451.0,459.06,363.15
2018,5,30,10,45,51.5,396.5,7.0,14.4,443.5,448.61,354.14
2018,5,30,11,0,43.0,396.0,7.0,14.5,436.0,438.01,345.18
2018,5,30,11,15,51.5,411.0,7.05,14.55,459.5,459.46,361.82
2018,5,30,11,30,60.0,426.0,7.1,14.6,483.0,480.42,377.98
2018,5,30,11,45,72.5,444.0,7.15,14.65,513.5,507.58,399.02
2018,5,30,12,0,85.0,462.0,7.2,14.7,544.0,533.89,419.32
2018,5,30,12,15,93.0,464.5,7.3,14.7,554.0,539.93,424.24
2018,5,30,12,30,101.0,467.0,7.4,14.7,564.0,545.34,428.77
2018,5,30,12,45,184.0,456.0,7.5,14.7,630.5,604.1,476.77
2018,5,30,13,0,267.0,445.0,7.6,14.7,697.0,656.82,519.55
2018,5,30,13,15,292.5,433.5,7.65,14.65,705.0,656.26,520.06
2018,5,30,13,30,318.0,422.0,7.7,14.6,713.0,653.75,519.16
2018,5,30,13,45,425.0,359.0,7.75,14.5,737.5,662.9,529.95
2018,5,30,14,0,532.0,296.0,7.8,14.4,762.0,666.25,535.77
2018,5,30,14,15,689.5,219.0,7.8,14.35,801.5,682.63,551.9
2018,5,30,14,30,847.0,142.0,7.8,14.3,841.0,689.14,559.39
2018,5,30,14,45,838.0,139.5,7.8,14.25,805.5,645.34,523.95
2018,5,30,15,0,829.0,137.0,7.8,14.2,770.0,600.93,487.49
2018,5,30,15,15,815.0,134.0,7.8,14.2,728.0,552.99,447.42
2018,5,30,15,30,801.0,131.0,7.8,14.2,686.0,505.28,406.73
2018,5,30,15,45,783.0,128.0,7.8,13.95,640.5,456.26,364.53
2018,5,30,16,0,765.0,125.0,7.8,13.7,595.0,404.87,319.6
2018,5,30,16,15,738.0,123.0,7.8,13.55,546.0,355.59,275.6
2018,5,30,16,30,711.0,121.0,7.8,13.4,497.0,308.61,233.11
2018,5,30,16,45,674.0,117.5,7.85,13.25,445.5,260.38,190.0
2018,5,30,17,0,637.0,114.0,7.9,13.1,394.0,215.84,150.77
2018,5,30,17,15,565.5,109.5,7.85,12.95,334.5,169.25,113.1
2018,5,30,17,30,494.0,105.0,7.8,12.8,275.0,129.67,84.22
2018,5,30,17,45,424.0,92.0,7.75,12.6,221.0,89.97,58.77
2018,5,30,18,0,354.0,79.0,7.7,12.4,167.0,57.31,45.86
2018,5,30,18,15,270.0,68.0,7.65,12.25,126.5,50.33,39.32
2018,5,30,18,30,186.0,57.0,7.6,12.1,86.0,45.9,34.77
2018,5,30,18,45,114.0,40.0,7.5,11.95,56.0,32.78,21.93
2018,5,30,19,0,42.0,23.0,7.4,11.8,26.0,20.25,0.53
2018,5,30,19,15,21.0,11.5,7.4,11.85,13.0,11.3,0.0
2018,5,30,19,30,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,7.35,11.9,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.3,11.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,7.05,11.95,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.95,12.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.9,12.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.85,12.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.75,12.2,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.65,12.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.6,12.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.6,12.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.45,12.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,31,4,45,5.0,3.5,5.95,12.1,3.5,0.0,0.0
2018,5,31,5,0,10.0,7.0,5.9,12.1,7.0,9.37,0.0
2018,5,31,5,15,81.5,23.0,5.85,12.15,31.5,56.17,15.41
2018,5,31,5,30,153.0,39.0,5.8,12.2,56.0,106.73,77.82
2018,5,31,5,45,225.0,49.0,5.8,12.25,88.0,158.18,124.59
2018,5,31,6,0,297.0,59.0,5.8,12.3,120.0,210.67,171.8
2018,5,31,6,15,148.5,49.5,5.85,12.4,80.0,131.2,107.36
2018,5,31,6,30,0.0,40.0,5.9,12.5,40.0,38.62,27.58
2018,5,31,6,45,0.0,61.0,6.0,12.6,61.0,58.95,44.98
2018,5,31,7,0,0.0,82.0,6.1,12.7,82.0,79.68,62.49
2018,5,31,7,15,0.5,104.5,6.1,12.8,104.5,102.71,81.74
2018,5,31,7,30,1.0,127.0,6.1,12.9,127.0,125.79,100.78
2018,5,31,7,45,0.5,122.5,6.15,13.0,122.5,120.32,95.81
2018,5,31,8,0,0.0,118.0,6.2,13.1,118.0,115.09,91.09
2018,5,31,8,15,7.5,165.0,6.25,13.25,170.0,168.56,135.23
2018,5,31,8,30,15.0,212.0,6.3,13.4,222.0,222.79,179.28
2018,5,31,8,45,36.0,258.5,6.35,13.5,284.5,296.8,239.19
2018,5,31,9,0,57.0,305.0,6.4,13.6,347.0,364.82,293.33
2018,5,31,9,15,100.0,336.0,6.5,13.7,414.0,436.57,350.66
2018,5,31,9,30,143.0,367.0,6.6,13.8,481.0,518.25,414.76
2018,5,31,9,45,220.5,377.0,6.7,13.9,561.5,601.82,480.95
2018,5,31,10,0,298.0,387.0,6.8,14.0,642.0,694.97,553.18
2018,5,31,10,15,412.5,352.0,6.9,14.05,716.5,775.81,617.21
2018,5,31,10,30,527.0,317.0,7.0,14.1,791.0,850.86,676.26
2018,5,31,10,45,578.5,298.0,7.1,14.15,829.0,881.2,699.82
2018,5,31,11,0,630.0,279.0,7.2,14.2,867.0,909.49,722.0
2018,5,31,11,15,747.5,218.0,7.25,14.25,925.0,957.18,758.04
2018,5,31,11,30,865.0,157.0,7.3,14.3,983.0,994.03,784.57
2018,5,31,11,45,883.0,148.5,7.35,14.35,996.0,993.15,783.62
2018,5,31,12,0,901.0,140.0,7.4,14.4,1009.0,989.29,780.77
2018,5,31,12,15,896.5,142.5,7.35,14.4,1006.0,972.0,767.91
2018,5,31,12,30,892.0,145.0,7.3,14.4,1003.0,952.21,753.35
2018,5,31,12,45,885.0,148.5,7.25,14.4,992.5,928.76,736.18
2018,5,31,13,0,878.0,152.0,7.2,14.4,982.0,903.14,717.46
2018,5,31,13,15,875.5,150.0,7.15,14.4,965.5,874.2,696.29
2018,5,31,13,30,873.0,148.0,7.1,14.4,949.0,843.18,673.57
2018,5,31,13,45,869.0,146.0,7.0,14.4,926.0,809.04,648.31
2018,5,31,14,0,865.0,144.0,6.9,14.4,903.0,773.15,621.68
2018,5,31,14,15,858.5,141.5,6.85,14.4,873.0,732.18,590.93
2018,5,31,14,30,852.0,139.0,6.8,14.4,843.0,690.8,558.17
2018,5,31,14,45,843.5,136.0,6.75,14.35,807.5,646.7,522.85
2018,5,31,15,0,835.0,133.0,6.7,14.3,772.0,601.94,486.35
2018,5,31,15,15,821.0,131.0,6.7,14.3,730.5,554.68,447.11
2018,5,31,15,30,807.0,129.0,6.7,14.3,689.0,507.63,407.23
2018,5,31,15,45,790.5,125.0,6.7,14.15,643.5,458.11,364.79
2018,5,31,16,0,774.0,121.0,6.7,14.0,598.0,409.46,322.15
2018,5,31,16,15,752.5,116.5,6.65,13.85,549.0,356.22,275.12
2018,5,31,16,30,731.0,112.0,6.6,13.7,500.0,307.98,231.58
2018,5,31,16,45,702.0,106.5,6.6,13.55,449.0,258.96,187.57
2018,5,31,17,0,673.0,101.0,6.6,13.4,398.0,212.79,146.57
2018,5,31,17,15,632.5,96.0,6.6,13.25,347.0,168.35,109.2
2018,5,31,17,30,592.0,91.0,6.6,13.1,296.0,128.2,78.58
2018,5,31,17,45,536.0,83.0,6.55,12.9,246.0,88.99,54.1
2018,5,31,18,0,480.0,75.0,6.5,12.7,196.0,55.74,44.41
2018,5,31,18,15,399.0,65.5,6.4,12.55,150.5,48.35,37.53
2018,5,31,18,30,318.0,56.0,6.3,12.4,105.0,42.58,31.85
2018,5,31,18,45,212.5,41.5,6.2,12.25,69.5,32.29,21.61
2018,5,31,19,0,107.0,27.0,6.1,12.1,34.0,22.4,2.8
2018,5,31,19,15,54.5,14.0,6.0,12.1,17.5,13.76,0.0
2018,5,31,19,30,2.0,1.0,5.9,12.1,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.8,12.05,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,1,4,45,22.0,5.5,4.6,11.85,6.0,0.0,0.0
2018,6,1,5,0,44.0,11.0,4.6,11.9,12.0,21.79,0.0
2018,6,1,5,15,145.0,26.0,4.55,12.0,40.0,83.69,27.79
2018,6,1,5,30,246.0,41.0,4.5,12.1,68.0,147.55,108.98
2018,6,1,5,45,311.0,52.5,4.4,12.2,104.5,196.33,155.02
2018,6,1,6,0,376.0,64.0,4.3,12.3,141.0,251.63,204.95
2018,6,1,6,15,469.5,70.0,4.15,12.5,193.5,322.83,267.17
2018,6,1,6,30,563.0,76.0,4.0,12.7,246.0,400.54,333.47
2018,6,1,6,45,609.0,81.5,3.9,12.9,296.5,457.8,381.52
2018,6,1,7,0,655.0,87.0,3.8,13.1,347.0,518.0,430.48
2018,6,1,7,15,689.0,92.0,3.65,13.35,398.5,572.35,473.08
2018,6,1,7,30,723.0,97.0,3.5,13.6,450.0,628.06,515.38
2018,6,1,7,45,749.5,100.0,3.4,13.9,500.0,674.54,548.43
2018,6,1,8,0,776.0,103.0,3.3,14.2,550.0,723.79,582.42
2018,6,1,8,15,796.0,105.5,3.2,14.55,597.5,767.12,611.13
2018,6,1,8,30,816.0,108.0,3.1,14.9,645.0,809.62,638.68
2018,6,1,8,45,831.5,110.0,3.0,15.25,688.5,846.62,661.77
2018,6,1,9,0,847.0,112.0,2.9,15.6,732.0,876.77,679.67
2018,6,1,9,15,863.0,111.5,2.85,15.9,772.5,908.19,698.77
2018,6,1,9,30,879.0,111.0,2.8,16.2,813.0,937.73,716.34
2018,6,1,9,45,894.0,108.5,2.8,16.45,848.0,962.09,730.82
2018,6,1,10,0,909.0,106.0,2.8,16.7,883.0,984.15,743.75
2018,6,1,10,15,915.0,107.0,2.85,16.95,910.0,998.72,752.12
2018,6,1,10,30,921.0,108.0,2.9,17.2,937.0,1010.44,758.74
2018,6,1,10,45,925.5,108.5,3.0,17.4,957.5,1017.26,762.8
2018,6,1,11,0,930.0,109.0,3.1,17.6,978.0,1021.09,765.0
2018,6,1,11,15,932.5,109.5,3.2,17.8,991.0,1019.96,764.01
2018,6,1,11,30,935.0,110.0,3.3,18.0,1004.0,1015.81,761.14
2018,6,1,11,45,936.5,110.5,3.4,18.2,1010.0,1007.71,755.72
2018,6,1,12,0,938.0,111.0,3.5,18.4,1016.0,996.68,748.43
2018,6,1,12,15,937.0,111.5,3.65,18.5,1014.0,980.45,738.33
2018,6,1,12,30,936.0,112.0,3.8,18.6,1012.0,961.5,726.37
2018,6,1,12,45,934.0,111.5,3.95,18.7,1002.5,938.07,711.31
2018,6,1,13,0,932.0,111.0,4.1,18.8,993.0,912.15,694.45
2018,6,1,13,15,929.0,110.0,4.25,18.85,976.0,882.53,675.03
2018,6,1,13,30,926.0,109.0,4.4,18.9,959.0,850.71,654.04
2018,6,1,13,45,920.5,108.0,4.55,18.95,935.0,814.86,630.22
2018,6,1,14,0,915.0,107.0,4.7,19.0,911.0,777.25,604.81
2018,6,1,14,15,908.0,105.5,4.9,18.95,880.5,736.51,577.21
2018,6,1,14,30,901.0,104.0,5.1,18.9,850.0,694.46,547.36
2018,6,1,14,45,892.0,102.5,5.25,18.85,814.0,650.03,513.54
2018,6,1,15,0,883.0,101.0,5.4,18.8,778.0,604.83,478.24
2018,6,1,15,15,871.0,99.0,5.4,18.8,736.5,557.0,439.55
2018,6,1,15,30,859.0,97.0,5.4,18.8,695.0,509.07,399.88
2018,6,1,15,45,844.0,94.5,5.75,18.5,649.5,459.46,358.91
2018,6,1,16,0,829.0,92.0,6.1,18.2,604.0,406.43,314.02
2018,6,1,16,15,809.5,89.0,6.25,17.95,555.5,356.1,269.9
2018,6,1,16,30,790.0,86.0,6.4,17.7,507.0,307.25,226.26
2018,6,1,16,45,764.5,82.5,6.5,17.4,456.5,258.15,182.38
2018,6,1,17,0,739.0,79.0,6.6,17.1,406.0,211.52,141.05
2018,6,1,17,15,703.5,75.0,6.55,16.75,355.0,165.57,102.41
2018,6,1,17,30,668.0,71.0,6.5,16.4,304.0,119.92,67.34
2018,6,1,17,45,618.0,65.5,6.45,16.0,254.0,79.27,42.32
2018,6,1,18,0,568.0,60.0,6.4,15.6,204.0,43.89,33.41
2018,6,1,18,15,494.0,53.0,6.2,15.3,158.0,37.71,27.74
2018,6,1,18,30,420.0,46.0,6.0,15.0,112.0,34.57,24.56
