Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,30,777.0,94.0,6.7,17.7,518.0,322.17,240.25
2018,6,11,16,45,751.5,90.5,6.65,17.5,468.0,273.63,196.81
2018,6,11,17,0,726.0,87.0,6.6,17.3,418.0,227.52,155.74
2018,6,11,17,15,690.0,83.0,6.45,17.0,367.0,178.32,113.87
2018,6,11,17,30,654.0,79.0,6.3,16.7,316.0,136.13,80.43
2018,6,11,17,45,604.0,73.0,6.2,16.35,266.0,95.12,52.9
2018,6,11,18,0,554.0,67.0,6.1,16.0,216.0,59.38,35.88
2018,6,11,18,15,482.0,60.0,5.9,15.65,170.0,42.88,32.36
2018,6,11,18,30,410.0,53.0,5.7,15.3,124.0,40.04,29.51
2018,6,11,18,45,304.0,42.0,5.5,15.0,85.5,32.12,21.89
2018,6,11,19,0,198.0,31.0,5.3,14.7,47.0,24.35,11.75
2018,6,11,19,15,107.0,17.5,5.05,14.55,25.5,17.2,0.0
2018,6,11,19,30,16.0,4.0,4.8,14.4,4.0,0.0,0.0
2018,6,11,19,45,8.0,2.0,4.6,14.25,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,4,45,27.0,4.5,1.95,13.05,5.0,0.0,0.0
2018,6,12,5,0,54.0,9.0,1.9,13.2,10.0,22.46,0.0
2018,6,12,5,15,43.5,15.0,1.9,13.4,17.5,33.55,11.97
2018,6,12,5,30,33.0,21.0,1.9,13.6,25.0,35.1,22.41
2018,6,12,5,45,16.5,33.5,1.9,13.85,35.5,39.9,27.76
2018,6,12,6,0,0.0,46.0,1.9,14.1,46.0,44.44,32.13
2018,6,12,6,15,0.0,55.5,1.95,14.35,55.5,53.72,40.2
2018,6,12,6,30,0.0,65.0,2.0,14.6,65.0,63.04,48.12
2018,6,12,6,45,0.5,86.0,2.0,14.9,86.0,84.64,66.22
2018,6,12,7,0,1.0,107.0,2.0,15.2,107.0,106.26,84.02
2018,6,12,7,15,10.5,141.0,2.1,15.6,146.0,147.62,117.98
2018,6,12,7,30,20.0,175.0,2.2,16.0,185.0,189.73,151.87
2018,6,12,7,45,34.5,203.5,2.35,16.4,222.5,237.79,190.08
2018,6,12,8,0,49.0,232.0,2.5,16.8,260.0,279.93,222.93
2018,6,12,8,15,67.0,260.0,2.6,17.1,302.0,324.98,257.72
2018,6,12,8,30,85.0,288.0,2.7,17.4,344.0,370.79,292.54
2018,6,12,8,45,114.5,313.5,2.8,17.75,394.5,433.34,339.79
2018,6,12,9,0,144.0,339.0,2.9,18.1,445.0,487.99,380.28
2018,6,12,9,15,190.0,353.0,3.0,18.35,500.5,545.86,423.4
2018,6,12,9,30,236.0,367.0,3.1,18.6,556.0,613.76,472.97
2018,6,12,9,45,335.5,347.5,3.25,18.8,628.5,688.25,529.01
2018,6,12,10,0,435.0,328.0,3.4,19.0,701.0,772.78,590.93
2018,6,12,10,15,479.5,321.0,3.5,19.15,744.0,810.46,617.5
2018,6,12,10,30,524.0,314.0,3.6,19.3,787.0,847.28,643.6
2018,6,12,10,45,359.5,381.5,3.75,19.4,709.5,748.38,568.66
2018,6,12,11,0,195.0,449.0,3.9,19.5,632.0,647.64,491.42
2018,6,12,11,15,174.5,456.0,4.05,19.55,621.5,631.28,479.43
2018,6,12,11,30,154.0,463.0,4.2,19.6,611.0,614.35,466.54
2018,6,12,11,45,165.5,458.5,4.3,19.65,618.5,616.37,468.54
2018,6,12,12,0,177.0,454.0,4.4,19.7,626.0,617.65,470.05
2018,6,12,12,15,218.5,432.5,4.6,19.7,644.0,629.58,480.96
2018,6,12,12,30,260.0,411.0,4.8,19.7,662.0,640.92,491.34
2018,6,12,12,45,214.0,426.5,5.0,19.65,632.0,605.2,464.34
2018,6,12,13,0,168.0,442.0,5.2,19.6,602.0,571.73,438.9
2018,6,12,13,15,214.0,403.0,5.45,19.5,603.5,565.39,437.07
2018,6,12,13,30,260.0,364.0,5.7,19.4,605.0,557.08,433.47
2018,6,12,13,45,379.5,311.5,5.95,19.3,653.0,589.65,462.2
2018,6,12,14,0,499.0,259.0,6.2,19.2,701.0,615.23,485.06
2018,6,12,14,15,703.5,182.0,6.35,19.05,783.0,668.67,529.89
2018,6,12,14,30,908.0,105.0,6.5,18.9,865.0,710.95,564.92
2018,6,12,14,45,898.5,103.5,6.65,18.75,829.0,666.32,530.37
2018,6,12,15,0,889.0,102.0,6.8,18.6,793.0,620.93,494.71
2018,6,12,15,15,878.0,100.5,6.8,18.6,752.5,574.15,456.55
2018,6,12,15,30,867.0,99.0,6.8,18.6,712.0,527.14,417.37
2018,6,12,15,45,853.0,96.5,6.85,18.3,667.5,477.84,376.05
2018,6,12,16,0,839.0,94.0,6.9,18.0,623.0,425.05,331.0
2018,6,12,16,15,822.0,91.5,6.9,17.75,576.0,375.66,287.53
2018,6,12,16,30,805.0,89.0,6.9,17.5,529.0,327.47,244.3
2018,6,12,16,45,780.0,86.0,6.9,17.3,478.5,278.13,199.97
2018,6,12,17,0,755.0,83.0,6.9,17.1,428.0,231.16,157.92
2018,6,12,17,15,721.0,79.0,6.85,16.75,376.5,184.34,117.74
2018,6,12,17,30,687.0,75.0,6.8,16.4,325.0,137.57,80.27
2018,6,12,17,45,639.0,70.0,6.75,16.05,274.5,95.89,52.13
2018,6,12,18,0,591.0,65.0,6.7,15.7,224.0,59.29,34.79
2018,6,12,18,15,521.0,57.5,6.6,15.35,176.5,40.58,30.37
2018,6,12,18,30,451.0,50.0,6.5,15.0,129.0,37.1,26.98
2018,6,12,18,45,344.0,41.0,6.4,14.7,90.0,31.97,21.81
2018,6,12,19,0,237.0,32.0,6.3,14.4,51.0,25.17,12.64
2018,6,12,19,15,130.0,18.5,6.2,14.2,28.0,18.18,0.0
2018,6,12,19,30,23.0,5.0,6.1,14.0,5.0,4.91,0.0
2018,6,12,19,45,11.5,2.5,6.0,13.8,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.8,13.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.5,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,37.0,6.5,5.2,12.65,7.5,0.0,0.0
2018,6,13,5,0,74.0,13.0,5.3,12.8,15.0,31.43,0.0
2018,6,13,5,15,191.5,26.0,5.3,13.05,45.0,98.65,44.9
2018,6,13,5,30,309.0,39.0,5.3,13.3,75.0,166.53,123.71
2018,6,13,5,45,390.0,49.0,5.35,13.55,116.0,224.58,177.23
2018,6,13,6,0,471.0,59.0,5.4,13.8,157.0,289.99,235.74
2018,6,13,6,15,552.0,63.5,5.35,14.05,209.0,356.34,294.32
2018,6,13,6,30,633.0,68.0,5.3,14.3,261.0,429.21,356.95
2018,6,13,6,45,677.5,72.0,5.3,14.55,312.5,486.77,405.59
2018,6,13,7,0,722.0,76.0,5.3,14.8,364.0,544.9,453.36
2018,6,13,7,15,753.0,79.5,5.3,15.05,416.0,598.44,496.02
2018,6,13,7,30,784.0,83.0,5.3,15.3,468.0,652.98,537.66
2018,6,13,7,45,807.5,86.0,5.35,15.6,518.5,702.13,573.25
2018,6,13,8,0,831.0,89.0,5.4,15.9,569.0,751.15,608.15
2018,6,13,8,15,848.5,91.0,5.5,16.15,616.5,788.98,634.46
2018,6,13,8,30,866.0,93.0,5.6,16.4,664.0,830.53,663.35
2018,6,13,8,45,879.5,94.0,5.7,16.65,707.5,866.27,687.7
2018,6,13,9,0,893.0,95.0,5.8,16.9,751.0,900.34,710.71
2018,6,13,9,15,901.5,97.5,5.95,17.15,789.5,929.62,730.43
2018,6,13,9,30,910.0,100.0,6.1,17.4,828.0,956.59,748.48
2018,6,13,9,45,916.0,102.0,6.2,17.6,861.0,978.19,762.58
2018,6,13,10,0,922.0,104.0,6.3,17.8,894.0,997.12,774.84
2018,6,13,10,15,927.5,105.5,6.35,18.0,921.5,1012.27,784.2
2018,6,13,10,30,933.0,107.0,6.4,18.2,949.0,1024.54,791.62
2018,6,13,10,45,938.0,106.5,6.4,18.4,969.5,1031.31,794.97
2018,6,13,11,0,943.0,106.0,6.4,18.6,990.0,1035.1,796.36
2018,6,13,11,15,945.5,106.5,6.4,18.75,1003.5,1034.44,794.91
2018,6,13,11,30,948.0,107.0,6.4,18.9,1017.0,1030.74,791.48
2018,6,13,11,45,949.0,107.5,6.45,19.0,1023.0,1022.58,785.5
2018,6,13,12,0,950.0,108.0,6.5,19.1,1029.0,1011.48,777.57
2018,6,13,12,15,946.0,110.0,6.55,19.15,1026.0,994.28,765.58
2018,6,13,12,30,942.0,112.0,6.6,19.2,1023.0,974.42,751.78
2018,6,13,12,45,936.0,114.0,6.7,19.2,1012.5,950.22,735.32
2018,6,13,13,0,930.0,116.0,6.8,19.2,1002.0,923.67,717.14
2018,6,13,13,15,926.5,115.5,6.9,19.15,986.0,894.69,697.28
2018,6,13,13,30,923.0,115.0,7.0,19.1,970.0,863.52,675.72
2018,6,13,13,45,850.5,148.5,7.1,19.0,921.0,807.41,635.74
2018,6,13,14,0,778.0,182.0,7.2,18.9,872.0,753.69,596.87
2018,6,13,14,15,837.5,147.0,7.25,18.7,867.5,734.08,583.84
2018,6,13,14,30,897.0,112.0,7.3,18.5,863.0,710.73,567.25
2018,6,13,14,45,887.5,110.5,7.35,18.35,827.5,666.53,532.73
2018,6,13,15,0,878.0,109.0,7.4,18.2,792.0,621.59,496.97
2018,6,13,15,15,866.5,106.5,7.4,18.2,751.0,574.11,458.11
2018,6,13,15,30,855.0,104.0,7.4,18.2,710.0,526.46,418.29
2018,6,13,15,45,839.0,102.5,7.45,17.7,665.0,473.97,374.65
2018,6,13,16,0,823.0,101.0,7.5,17.2,620.0,425.67,333.17
2018,6,13,16,15,803.5,98.5,7.45,16.9,572.5,376.12,289.52
2018,6,13,16,30,784.0,96.0,7.4,16.6,525.0,328.04,246.39
2018,6,13,16,45,606.0,115.0,7.35,16.3,427.5,254.79,187.14
2018,6,13,17,0,428.0,134.0,7.3,16.0,330.0,202.61,147.37
2018,6,13,17,15,472.5,114.5,7.3,15.7,307.0,171.42,118.12
2018,6,13,17,30,517.0,95.0,7.3,15.4,284.0,135.25,86.02
2018,6,13,17,45,519.5,83.0,7.25,15.05,248.0,99.31,59.45
2018,6,13,18,0,522.0,71.0,7.2,14.7,212.0,63.56,39.32
2018,6,13,18,15,428.0,62.5,7.05,14.4,162.5,44.92,34.35
2018,6,13,18,30,334.0,54.0,6.9,14.1,113.0,40.2,29.81
2018,6,13,18,45,270.0,42.5,6.7,13.85,80.5,32.44,22.33
2018,6,13,19,0,206.0,31.0,6.5,13.6,48.0,24.28,12.29
2018,6,13,19,15,114.0,18.0,6.35,13.5,26.5,17.69,0.0
2018,6,13,19,30,22.0,5.0,6.2,13.4,5.0,4.91,0.0
2018,6,13,19,45,11.0,2.5,6.05,13.25,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,12.95,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.35,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,6.3,12.35,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,6.3,12.4,6.0,7.41,0.0
2018,6,14,5,15,3.0,15.0,6.25,12.45,15.0,15.37,2.66
2018,6,14,5,30,0.0,24.0,6.2,12.5,24.0,23.17,13.23
2018,6,14,5,45,35.0,39.0,6.15,12.6,46.5,53.59,39.23
2018,6,14,6,0,70.0,54.0,6.1,12.7,69.0,91.38,72.12
2018,6,14,6,15,35.0,63.0,6.0,12.85,70.5,81.42,64.29
2018,6,14,6,30,0.0,72.0,5.9,13.0,72.0,70.39,54.68
2018,6,14,6,45,0.0,86.0,5.8,13.1,86.0,84.36,66.49
2018,6,14,7,0,0.0,100.0,5.7,13.2,100.0,98.29,78.08
2018,6,14,7,15,2.0,126.0,5.55,13.45,127.0,126.09,101.15
2018,6,14,7,30,4.0,152.0,5.4,13.7,154.0,154.02,123.96
2018,6,14,7,45,16.0,183.5,5.3,13.9,192.5,195.2,157.73
2018,6,14,8,0,28.0,215.0,5.2,14.1,231.0,244.82,197.82
2018,6,14,8,15,26.0,226.0,5.05,14.35,242.0,254.5,204.65
2018,6,14,8,30,24.0,237.0,4.9,14.6,253.0,256.27,205.16
2018,6,14,8,45,19.0,238.0,4.75,14.8,251.0,252.71,201.38
2018,6,14,9,0,14.0,239.0,4.6,15.0,249.0,249.02,197.54
2018,6,14,9,15,17.0,259.0,4.5,15.2,272.0,271.84,215.09
2018,6,14,9,30,20.0,279.0,4.4,15.4,295.0,294.68,232.43
2018,6,14,9,45,23.5,302.0,4.25,15.6,321.5,321.01,252.3
2018,6,14,10,0,27.0,325.0,4.1,15.8,348.0,355.22,277.97
2018,6,14,10,15,46.0,364.0,4.15,15.95,405.0,413.02,322.24
2018,6,14,10,30,65.0,403.0,4.2,16.1,462.0,470.62,365.62
2018,6,14,10,45,104.0,433.0,4.25,16.25,529.5,538.05,416.61
2018,6,14,11,0,143.0,463.0,4.3,16.4,597.0,611.17,470.8
2018,6,14,11,15,197.0,462.5,4.4,16.45,650.0,660.02,507.98
2018,6,14,11,30,251.0,462.0,4.5,16.5,703.0,712.17,547.24
2018,6,14,11,45,268.5,463.5,4.6,16.55,722.5,724.26,556.34
2018,6,14,12,0,286.0,465.0,4.7,16.6,742.0,735.02,564.72
2018,6,14,12,15,319.5,450.5,4.8,16.6,760.0,743.76,572.55
2018,6,14,12,30,353.0,436.0,4.9,16.6,778.0,750.7,579.08
2018,6,14,12,45,351.0,432.5,5.05,16.6,770.0,734.31,567.81
2018,6,14,13,0,349.0,429.0,5.2,16.6,762.0,717.16,556.0
2018,6,14,13,15,402.5,397.0,5.3,16.55,774.5,718.65,559.57
2018,6,14,13,30,456.0,365.0,5.4,16.5,787.0,717.33,560.82
2018,6,14,13,45,574.0,298.5,5.5,16.5,816.5,730.95,574.74
2018,6,14,14,0,692.0,232.0,5.6,16.5,846.0,734.85,581.03
2018,6,14,14,15,786.0,177.5,5.7,16.4,853.5,726.16,577.01
2018,6,14,14,30,880.0,123.0,5.8,16.3,861.0,709.99,566.8
2018,6,14,14,45,873.5,119.5,5.85,16.25,826.0,666.56,533.0
2018,6,14,15,0,867.0,116.0,5.9,16.2,791.0,622.18,497.83
2018,6,14,15,15,855.0,114.0,5.9,16.2,750.5,575.33,459.69
2018,6,14,15,30,843.0,112.0,5.9,16.2,710.0,524.99,418.09
2018,6,14,15,45,830.5,108.0,5.9,16.0,665.5,475.88,376.76
2018,6,14,16,0,818.0,104.0,5.9,15.8,621.0,427.18,334.76
2018,6,14,16,15,801.0,99.0,5.9,15.7,572.5,376.55,290.23
2018,6,14,16,30,784.0,94.0,5.9,15.6,524.0,327.15,245.97
2018,6,14,16,45,759.0,90.5,5.85,15.45,474.0,278.37,202.05
2018,6,14,17,0,734.0,87.0,5.8,15.3,424.0,231.96,160.39
2018,6,14,17,15,697.5,83.5,5.75,15.15,373.0,182.64,118.01
2018,6,14,17,30,661.0,80.0,5.7,15.0,322.0,140.35,84.02
2018,6,14,17,45,610.5,74.5,5.65,14.8,271.5,99.23,55.86
2018,6,14,18,0,560.0,69.0,5.6,14.6,221.0,63.43,38.17
2018,6,14,18,15,486.0,61.5,5.5,14.35,174.0,43.97,33.53
2018,6,14,18,30,412.0,54.0,5.4,14.1,127.0,40.71,30.29
2018,6,14,18,45,303.5,43.5,5.25,13.9,88.0,33.24,23.05
2018,6,14,19,0,195.0,33.0,5.1,13.7,49.0,25.94,13.74
2018,6,14,19,15,105.0,19.0,5.05,13.55,27.0,18.68,0.0
2018,6,14,19,30,15.0,5.0,5.0,13.4,5.0,4.91,0.0
2018,6,14,19,45,7.5,2.5,4.9,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,15,4,45,1.5,1.5,4.4,12.85,1.5,0.0,0.0
2018,6,15,5,0,3.0,3.0,4.5,12.9,3.0,3.7,0.0
2018,6,15,5,15,10.5,7.5,4.55,13.0,8.5,11.11,0.18
2018,6,15,5,30,18.0,12.0,4.6,13.1,14.0,19.13,9.66
2018,6,15,5,45,26.5,18.5,4.65,13.2,23.0,30.26,19.65
2018,6,15,6,0,35.0,25.0,4.7,13.3,32.0,42.13,30.28
2018,6,15,6,15,17.5,25.5,4.75,13.4,29.0,33.32,23.07
2018,6,15,6,30,0.0,26.0,4.8,13.5,26.0,25.09,15.9
2018,6,15,6,45,0.0,36.0,4.8,13.65,36.0,34.76,24.15
2018,6,15,7,0,0.0,46.0,4.8,13.8,46.0,44.43,32.31
2018,6,15,7,15,0.0,69.5,4.85,13.95,69.5,67.19,51.44
2018,6,15,7,30,0.0,93.0,4.9,14.1,93.0,90.27,70.59
2018,6,15,7,45,0.0,98.0,4.95,14.25,98.0,95.13,74.34
2018,6,15,8,0,0.0,103.0,5.0,14.4,103.0,100.02,78.1
2018,6,15,8,15,0.0,118.0,5.1,14.5,118.0,114.91,90.12
2018,6,15,8,30,0.0,133.0,5.2,14.6,133.0,129.8,102.03
2018,6,15,8,45,0.5,140.0,5.3,14.7,140.5,137.09,107.69
2018,6,15,9,0,1.0,147.0,5.4,14.8,148.0,144.41,113.37
2018,6,15,9,15,62.0,146.0,5.45,14.9,195.5,208.42,167.74
2018,6,15,9,30,123.0,145.0,5.5,15.0,243.0,270.32,219.62
2018,6,15,9,45,64.5,163.0,5.55,15.1,214.5,229.66,184.01
2018,6,15,10,0,6.0,181.0,5.6,15.2,186.0,182.62,143.22
2018,6,15,10,15,8.0,199.0,5.6,15.25,206.0,202.32,158.88
2018,6,15,10,30,10.0,217.0,5.6,15.3,226.0,221.98,174.36
2018,6,15,10,45,9.5,211.0,5.6,15.4,219.5,215.4,168.86
2018,6,15,11,0,9.0,205.0,5.6,15.5,213.0,208.83,163.43
2018,6,15,11,15,9.5,212.5,5.65,15.5,221.5,216.49,169.43
2018,6,15,11,30,10.0,220.0,5.7,15.5,230.0,224.07,175.36
2018,6,15,11,45,11.5,233.5,5.7,15.5,245.0,238.39,186.65
2018,6,15,12,0,13.0,247.0,5.7,15.5,260.0,252.56,197.8
2018,6,15,12,15,13.5,258.5,5.8,15.5,272.0,263.68,206.53
2018,6,15,12,30,14.0,270.0,5.9,15.5,284.0,274.65,215.18
2018,6,15,12,45,14.5,276.0,5.95,15.5,290.0,280.16,219.55
2018,6,15,13,0,15.0,282.0,6.0,15.5,296.0,285.55,223.87
2018,6,15,13,15,14.5,274.5,6.15,15.5,288.0,277.05,217.36
2018,6,15,13,30,14.0,267.0,6.3,15.5,280.0,268.59,210.9
2018,6,15,13,45,18.0,289.0,6.4,15.45,305.5,291.7,229.45
2018,6,15,14,0,22.0,311.0,6.5,15.4,331.0,314.22,247.48
2018,6,15,14,15,25.0,313.5,6.6,15.3,335.0,314.19,247.91
2018,6,15,14,30,28.0,316.0,6.7,15.2,339.0,316.13,249.94
2018,6,15,14,45,46.5,309.5,6.85,15.1,346.5,319.38,253.43
2018,6,15,15,0,65.0,303.0,7.0,15.0,354.0,321.01,255.52
2018,6,15,15,15,60.5,282.0,7.0,15.0,327.5,295.4,235.37
2018,6,15,15,30,56.0,261.0,7.0,15.0,301.0,270.27,215.52
2018,6,15,15,45,64.0,253.0,7.1,14.75,296.0,262.75,209.96
2018,6,15,16,0,72.0,245.0,7.2,14.5,291.0,254.34,203.49
2018,6,15,16,15,136.5,227.0,7.15,14.35,305.0,252.88,201.68
2018,6,15,16,30,201.0,209.0,7.1,14.2,319.0,249.48,197.2
2018,6,15,16,45,267.0,187.0,7.05,14.05,318.5,232.16,180.2
2018,6,15,17,0,333.0,165.0,7.0,13.9,318.0,213.38,161.0
2018,6,15,17,15,331.5,145.5,6.95,13.7,282.5,178.89,131.24
2018,6,15,17,30,330.0,126.0,6.9,13.5,247.0,144.8,102.8
2018,6,15,17,45,310.5,108.5,6.85,13.35,208.5,106.55,73.55
2018,6,15,18,0,291.0,91.0,6.8,13.2,170.0,75.29,53.22
2018,6,15,18,15,247.0,75.5,6.7,13.05,133.0,59.62,47.66
2018,6,15,18,30,203.0,60.0,6.6,12.9,96.0,48.2,37.06
2018,6,15,18,45,141.5,45.0,6.45,12.75,66.5,36.74,26.21
2018,6,15,19,0,80.0,30.0,6.3,12.6,37.0,24.92,13.24
2018,6,15,19,15,43.0,17.0,6.2,12.6,20.5,16.71,0.0
2018,6,15,19,30,6.0,4.0,6.1,12.6,4.0,3.93,0.0
2018,6,15,19,45,3.0,2.0,6.0,12.55,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,4,45,19.0,6.5,2.95,12.95,7.0,0.0,0.0
2018,6,16,5,0,38.0,13.0,2.8,13.0,14.0,22.32,0.0
2018,6,16,5,15,95.5,24.0,2.6,13.1,33.0,62.09,26.02
2018,6,16,5,30,153.0,35.0,2.4,13.2,52.0,107.23,78.61
2018,6,16,5,45,215.5,45.0,2.25,13.3,82.5,149.19,116.69
2018,6,16,6,0,278.0,55.0,2.1,13.4,113.0,197.35,159.37
2018,6,16,6,15,139.0,50.0,2.05,13.55,79.0,127.18,103.09
2018,6,16,6,30,0.0,45.0,2.0,13.7,45.0,43.46,31.58
2018,6,16,6,45,0.0,67.0,1.95,13.8,67.0,64.76,49.71
2018,6,16,7,0,0.0,89.0,1.9,13.9,89.0,86.86,68.18
2018,6,16,7,15,2.0,120.5,1.9,14.1,121.5,120.32,95.84
2018,6,16,7,30,4.0,152.0,1.9,14.3,154.0,154.03,123.19
2018,6,16,7,45,9.0,173.0,1.9,14.5,178.0,178.95,143.05
2018,6,16,8,0,14.0,194.0,1.9,14.7,202.0,204.15,162.89
2018,6,16,8,15,42.5,234.5,1.9,14.85,262.0,277.09,221.13
2018,6,16,8,30,71.0,275.0,1.9,15.0,322.0,344.76,273.7
2018,6,16,8,45,128.5,305.5,1.85,15.2,397.0,436.58,344.2
2018,6,16,9,0,186.0,336.0,1.8,15.4,472.0,521.93,407.67
2018,6,16,9,15,205.0,352.0,1.8,15.6,509.5,558.41,433.15
2018,6,16,9,30,224.0,368.0,1.8,15.8,547.0,594.95,458.69
2018,6,16,9,45,262.0,377.0,1.8,15.95,595.0,650.34,497.97
2018,6,16,10,0,300.0,386.0,1.8,16.1,643.0,697.13,530.53
2018,6,16,10,15,386.5,362.0,1.85,16.25,704.0,756.02,573.5
2018,6,16,10,30,473.0,338.0,1.9,16.4,765.0,822.6,620.74
2018,6,16,10,45,461.5,349.0,1.95,16.55,773.5,821.5,618.38
2018,6,16,11,0,450.0,360.0,2.0,16.7,782.0,818.51,615.5
2018,6,16,11,15,676.5,246.5,2.1,16.75,891.0,921.9,692.93
2018,6,16,11,30,903.0,133.0,2.2,16.8,1000.0,1013.66,753.39
2018,6,16,11,45,808.5,183.0,2.25,16.9,963.0,967.12,721.68
2018,6,16,12,0,714.0,233.0,2.3,17.0,926.0,917.15,688.84
2018,6,16,12,15,514.0,330.5,2.4,17.0,829.0,811.57,613.34
2018,6,16,12,30,314.0,428.0,2.5,17.0,732.0,707.61,535.66
2018,6,16,12,45,289.5,423.0,2.6,17.0,701.5,670.53,510.18
2018,6,16,13,0,265.0,418.0,2.7,17.0,671.0,633.89,484.18
2018,6,16,13,15,202.0,434.5,2.85,16.95,625.5,586.57,448.96
2018,6,16,13,30,139.0,451.0,3.0,16.9,580.0,541.48,414.96
2018,6,16,13,45,323.0,376.0,3.1,16.8,666.0,607.46,469.79
2018,6,16,14,0,507.0,301.0,3.2,16.7,752.0,661.41,514.0
2018,6,16,14,15,683.5,217.5,3.35,16.6,804.0,689.27,538.61
2018,6,16,14,30,860.0,134.0,3.5,16.5,856.0,707.78,555.56
2018,6,16,14,45,711.5,173.0,3.65,16.35,753.5,609.18,480.39
2018,6,16,15,0,563.0,212.0,3.8,16.2,651.0,524.51,414.7
2018,6,16,15,15,317.5,219.0,3.8,16.2,464.0,370.08,293.47
2018,6,16,15,30,72.0,226.0,3.8,16.2,277.0,247.4,195.08
2018,6,16,15,45,41.0,211.5,4.2,15.9,240.0,215.76,170.52
2018,6,16,16,0,10.0,197.0,4.6,15.6,203.0,190.66,151.01
2018,6,16,16,15,18.0,194.5,4.75,15.4,204.5,189.95,150.91
2018,6,16,16,30,26.0,192.0,4.9,15.2,206.0,184.05,146.42
2018,6,16,16,45,39.0,185.0,5.1,14.95,204.0,178.51,141.97
2018,6,16,17,0,52.0,178.0,5.3,14.7,202.0,171.41,136.0
2018,6,16,17,15,110.0,159.5,5.4,14.5,202.5,157.08,121.94
2018,6,16,17,30,168.0,141.0,5.5,14.3,203.0,141.55,106.74
2018,6,16,17,45,188.0,119.5,5.6,14.1,179.0,110.99,81.59
2018,6,16,18,0,208.0,98.0,5.7,13.9,155.0,83.47,61.44
2018,6,16,18,15,166.0,80.5,5.7,13.75,120.0,63.2,50.71
2018,6,16,18,30,124.0,63.0,5.7,13.6,85.0,50.39,38.9
2018,6,16,18,45,79.5,46.0,5.65,13.45,58.5,39.58,28.61
2018,6,16,19,0,35.0,29.0,5.6,13.3,32.0,25.51,13.82
2018,6,16,19,15,19.5,16.5,5.5,13.25,18.0,16.22,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.2,4.0,3.93,0.0
2018,6,16,19,45,2.0,2.0,5.25,13.2,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.55,13.4,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.5,13.4,4.0,4.43,0.0
2018,6,17,5,15,1.0,8.0,3.5,13.5,8.0,8.01,0.0
2018,6,17,5,30,0.0,12.0,3.5,13.6,12.0,11.57,3.75
2018,6,17,5,45,0.0,19.0,3.55,13.7,19.0,18.32,9.76
2018,6,17,6,0,0.0,26.0,3.6,13.8,26.0,25.09,15.72
2018,6,17,6,15,0.0,32.0,3.55,13.9,32.0,30.88,20.8
2018,6,17,6,30,0.0,38.0,3.5,14.0,38.0,36.69,25.8
2018,6,17,6,45,2.0,66.5,3.45,14.1,67.5,65.43,50.26
2018,6,17,7,0,4.0,95.0,3.4,14.2,97.0,95.56,75.54
2018,6,17,7,15,13.5,131.0,3.35,14.3,137.5,138.97,111.71
2018,6,17,7,30,23.0,167.0,3.3,14.4,178.0,183.25,147.95
2018,6,17,7,45,14.5,172.0,3.25,14.55,179.0,181.95,145.98
2018,6,17,8,0,6.0,177.0,3.2,14.7,180.0,180.2,143.7
2018,6,17,8,15,25.0,215.0,3.15,14.8,231.0,241.71,193.37
2018,6,17,8,30,44.0,253.0,3.1,14.9,282.0,298.14,237.94
2018,6,17,8,45,42.5,270.0,3.05,15.0,299.5,314.87,250.04
2018,6,17,9,0,41.0,287.0,3.0,15.1,317.0,331.32,261.97
2018,6,17,9,15,31.5,279.0,2.9,15.25,303.0,313.6,247.05
2018,6,17,9,30,22.0,271.0,2.8,15.4,289.0,288.39,226.5
2018,6,17,9,45,26.5,298.5,2.75,15.55,321.0,328.03,256.76
2018,6,17,10,0,31.0,326.0,2.7,15.7,353.0,360.14,280.67
2018,6,17,10,15,46.0,356.5,2.6,15.9,397.5,405.28,314.49
2018,6,17,10,30,61.0,387.0,2.5,16.1,442.0,450.22,347.54
2018,6,17,10,45,91.5,419.5,2.4,16.3,504.0,512.01,392.99
2018,6,17,11,0,122.0,452.0,2.3,16.5,566.0,579.53,441.38
2018,6,17,11,15,86.5,435.0,2.25,16.65,516.5,518.73,395.21
2018,6,17,11,30,51.0,418.0,2.2,16.8,467.0,464.56,354.2
2018,6,17,11,45,69.0,429.0,2.15,16.95,495.5,490.42,373.59
2018,6,17,12,0,87.0,440.0,2.1,17.1,524.0,515.47,391.77
2018,6,17,12,15,247.5,407.5,2.15,17.25,647.0,634.97,483.0
2018,6,17,12,30,408.0,375.0,2.2,17.4,770.0,744.3,563.55
2018,6,17,12,45,648.0,254.0,2.2,17.5,875.0,830.91,629.8
2018,6,17,13,0,888.0,133.0,2.2,17.6,980.0,905.0,680.06
2018,6,17,13,15,886.0,131.5,2.2,17.65,965.0,877.52,660.98
2018,6,17,13,30,884.0,130.0,2.2,17.7,950.0,847.89,641.41
2018,6,17,13,45,880.0,128.5,2.2,17.7,928.0,814.66,619.4
2018,6,17,14,0,876.0,127.0,2.2,17.7,906.0,779.64,596.02
2018,6,17,14,15,858.5,131.0,2.2,17.7,873.5,738.31,568.01
2018,6,17,14,30,841.0,135.0,2.2,17.7,841.0,696.44,538.18
2018,6,17,14,45,843.5,127.0,2.2,17.65,810.0,656.32,508.83
2018,6,17,15,0,846.0,119.0,2.2,17.6,779.0,614.58,477.53
2018,6,17,15,15,834.0,116.5,2.2,17.6,739.0,565.18,439.57
2018,6,17,15,30,822.0,114.0,2.2,17.6,699.0,518.48,402.62
2018,6,17,15,45,807.5,111.0,2.15,17.45,655.0,470.33,363.67
2018,6,17,16,0,793.0,108.0,2.1,17.3,611.0,422.8,324.19
2018,6,17,16,15,774.5,104.0,2.1,17.2,563.5,373.7,282.65
2018,6,17,16,30,756.0,100.0,2.1,17.1,516.0,325.98,241.36
2018,6,17,16,45,730.5,95.5,2.05,16.95,466.5,277.49,199.12
2018,6,17,17,0,705.0,91.0,2.0,16.8,417.0,228.0,156.18
2018,6,17,17,15,671.0,86.5,2.0,16.6,367.0,182.84,117.98
2018,6,17,17,30,637.0,82.0,2.0,16.4,317.0,141.2,84.84
2018,6,17,17,45,590.0,76.0,2.0,16.2,268.0,100.93,57.15
2018,6,17,18,0,543.0,70.0,2.0,16.0,219.0,65.62,39.12
2018,6,17,18,15,476.0,62.0,1.95,15.7,173.0,44.18,33.57
2018,6,17,18,30,409.0,54.0,1.9,15.4,127.0,40.45,29.96
2018,6,17,18,45,312.5,43.0,1.85,15.15,89.0,32.73,22.59
2018,6,17,19,0,216.0,32.0,1.8,14.9,51.0,25.0,13.5
2018,6,17,19,15,120.0,18.5,1.75,14.75,28.0,18.18,0.0
2018,6,17,19,30,24.0,5.0,1.7,14.6,5.0,4.91,0.0
2018,6,17,19,45,12.0,2.5,1.65,14.45,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.15,13.35,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.2,13.5,4.0,5.93,0.0
2018,6,18,5,15,8.5,8.5,1.2,13.7,9.0,10.78,0.0
2018,6,18,5,30,9.0,13.0,1.2,13.9,14.0,15.73,7.0
2018,6,18,5,45,4.5,19.5,1.2,14.1,20.0,20.57,11.63
2018,6,18,6,0,0.0,26.0,1.2,14.3,26.0,25.09,15.72
2018,6,18,6,15,0.0,31.5,1.2,14.5,31.5,30.4,20.38
2018,6,18,6,30,0.0,37.0,1.2,14.7,37.0,35.72,24.94
2018,6,18,6,45,0.0,47.5,1.15,14.9,47.5,45.88,33.53
2018,6,18,7,0,0.0,58.0,1.1,15.1,58.0,56.05,41.99
2018,6,18,7,15,0.0,81.0,1.1,15.3,81.0,78.37,60.5
2018,6,18,7,30,0.0,104.0,1.1,15.5,104.0,101.43,79.3
2018,6,18,7,45,0.5,127.0,1.1,15.75,127.5,124.91,98.14
2018,6,18,8,0,1.0,150.0,1.1,16.0,151.0,148.43,116.7
2018,6,18,8,15,2.5,166.5,1.15,16.25,168.5,166.08,130.38
2018,6,18,8,30,4.0,183.0,1.2,16.5,186.0,183.79,143.98
2018,6,18,8,45,9.5,210.5,1.25,16.7,217.5,216.24,169.21
2018,6,18,9,0,15.0,238.0,1.3,16.9,249.0,248.89,194.2
2018,6,18,9,15,35.0,290.0,1.35,17.1,317.5,328.48,255.15
2018,6,18,9,30,55.0,342.0,1.4,17.3,386.0,401.54,309.41
2018,6,18,9,45,136.5,368.5,1.5,17.45,484.0,514.28,394.04
2018,6,18,10,0,218.0,395.0,1.6,17.6,582.0,619.95,470.81
2018,6,18,10,15,270.0,401.0,1.65,17.75,639.5,684.23,515.79
2018,6,18,10,30,322.0,407.0,1.7,17.9,697.0,740.2,554.78
2018,6,18,10,45,344.0,409.5,1.75,18.0,726.0,762.58,569.83
2018,6,18,11,0,366.0,412.0,1.8,18.1,755.0,783.82,584.4
2018,6,18,11,15,353.5,424.0,1.95,18.2,759.0,779.61,581.43
2018,6,18,11,30,341.0,436.0,2.1,18.3,763.0,774.03,577.74
2018,6,18,11,45,399.5,408.5,2.2,18.35,794.0,799.41,597.56
2018,6,18,12,0,458.0,381.0,2.3,18.4,825.0,819.39,613.42
2018,6,18,12,15,382.0,415.0,2.4,18.4,785.0,768.41,576.4
2018,6,18,12,30,306.0,449.0,2.5,18.4,745.0,720.86,541.78
2018,6,18,12,45,228.5,458.5,2.65,18.4,678.5,649.7,490.6
2018,6,18,13,0,151.0,468.0,2.8,18.4,612.0,582.26,441.1
2018,6,18,13,15,151.5,462.5,2.85,18.35,605.0,570.25,433.26
2018,6,18,13,30,152.0,457.0,2.9,18.3,598.0,557.93,424.84
2018,6,18,13,45,302.0,375.5,2.95,18.25,647.0,590.95,454.23
2018,6,18,14,0,452.0,294.0,3.0,18.2,696.0,614.31,475.67
2018,6,18,14,15,666.5,203.0,3.05,18.1,774.0,664.78,517.25
2018,6,18,14,30,881.0,112.0,3.1,18.0,852.0,703.39,548.62
2018,6,18,14,45,872.5,110.0,3.15,17.9,817.5,660.15,516.02
2018,6,18,15,0,864.0,108.0,3.2,17.8,783.0,616.11,482.57
2018,6,18,15,15,853.0,105.5,3.2,17.8,743.0,569.6,446.11
2018,6,18,15,30,842.0,103.0,3.2,17.8,703.0,522.9,408.6
2018,6,18,15,45,828.0,100.5,3.4,17.55,659.0,471.09,367.03
2018,6,18,16,0,814.0,98.0,3.6,17.3,615.0,423.27,327.19
2018,6,18,16,15,795.5,95.0,3.7,17.1,568.0,374.08,285.02
2018,6,18,16,30,777.0,92.0,3.8,16.9,521.0,326.24,243.05
2018,6,18,16,45,752.5,88.0,3.85,16.75,471.0,277.43,199.89
2018,6,18,17,0,728.0,84.0,3.9,16.6,421.0,230.93,158.7
2018,6,18,17,15,522.5,106.0,3.95,16.3,333.0,174.54,117.98
2018,6,18,17,30,317.0,128.0,4.0,16.0,245.0,145.86,102.94
2018,6,18,17,45,288.5,110.5,4.05,15.75,205.0,112.32,78.19
2018,6,18,18,0,260.0,93.0,4.1,15.5,165.0,81.82,58.36
2018,6,18,18,15,305.5,73.5,4.05,15.25,141.0,53.53,41.88
2018,6,18,18,30,351.0,54.0,4.0,15.0,117.0,40.03,29.63
2018,6,18,18,45,270.5,43.0,3.95,14.7,83.0,32.69,22.59
2018,6,18,19,0,190.0,32.0,3.9,14.4,49.0,24.96,13.61
2018,6,18,19,15,100.5,18.0,3.9,14.25,26.5,17.69,0.0
2018,6,18,19,30,11.0,4.0,3.9,14.1,4.0,3.93,0.0
2018,6,18,19,45,5.5,2.0,3.85,13.95,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,3.5,1.0,3.15,13.15,1.0,0.0,0.0
2018,6,19,5,0,7.0,2.0,3.2,13.2,2.0,3.71,0.0
2018,6,19,5,15,3.5,5.5,3.2,13.3,5.5,6.38,0.0
2018,6,19,5,30,0.0,9.0,3.2,13.4,9.0,8.67,1.39
2018,6,19,5,45,19.5,16.0,3.2,13.5,20.0,24.68,14.98
2018,6,19,6,0,39.0,23.0,3.2,13.6,31.0,41.6,29.8
2018,6,19,6,15,19.5,24.5,3.2,13.75,28.5,35.35,24.8
2018,6,19,6,30,0.0,26.0,3.2,13.9,26.0,25.09,15.89
2018,6,19,6,45,0.0,31.0,3.2,14.0,31.0,29.92,20.01
2018,6,19,7,0,0.0,36.0,3.2,14.1,36.0,34.76,24.06
2018,6,19,7,15,0.0,55.0,3.2,14.25,55.0,53.15,39.54
2018,6,19,7,30,0.0,74.0,3.2,14.4,74.0,71.56,54.83
2018,6,19,7,45,0.0,86.0,3.2,14.55,86.0,83.2,64.3
2018,6,19,8,0,0.0,98.0,3.2,14.7,98.0,95.03,73.84
2018,6,19,8,15,0.0,112.5,3.25,14.95,112.5,109.41,85.36
2018,6,19,8,30,0.0,127.0,3.3,15.2,127.0,123.79,96.77
2018,6,19,8,45,2.0,154.0,3.35,15.4,155.5,152.43,119.72
2018,6,19,9,0,4.0,181.0,3.4,15.6,184.0,181.19,142.48
2018,6,19,9,15,7.5,208.5,3.45,15.8,214.5,211.89,166.6
2018,6,19,9,30,11.0,236.0,3.5,16.0,245.0,242.67,190.52
2018,6,19,9,45,14.5,261.0,3.6,16.2,273.0,270.95,212.26
2018,6,19,10,0,18.0,286.0,3.7,16.4,301.0,299.2,233.8
2018,6,19,10,15,27.5,325.0,3.75,16.55,349.0,354.73,276.3
2018,6,19,10,30,37.0,364.0,3.8,16.7,397.0,403.08,312.7
2018,6,19,10,45,60.0,396.0,3.85,16.8,451.5,457.05,353.56
2018,6,19,11,0,83.0,428.0,3.9,16.9,506.0,510.53,393.51
2018,6,19,11,15,82.0,435.5,4.0,16.95,513.5,514.92,396.25
2018,6,19,11,30,81.0,443.0,4.1,17.0,521.0,518.93,398.98
2018,6,19,11,45,66.0,434.5,4.2,17.05,498.0,493.1,379.24
2018,6,19,12,0,51.0,426.0,4.3,17.1,475.0,467.49,359.78
2018,6,19,12,15,66.5,441.5,4.45,17.1,505.5,494.31,380.65
2018,6,19,12,30,82.0,457.0,4.6,17.1,536.0,520.13,400.54
2018,6,19,12,45,107.5,463.0,4.75,17.15,566.0,544.68,419.84
2018,6,19,13,0,133.0,469.0,4.9,17.2,596.0,567.58,437.86
2018,6,19,13,15,144.0,462.0,5.05,17.15,597.5,563.54,435.77
2018,6,19,13,30,155.0,455.0,5.2,17.1,599.0,558.67,433.12
2018,6,19,13,45,311.5,373.5,5.35,17.05,654.0,596.8,467.47
2018,6,19,14,0,468.0,292.0,5.5,17.0,709.0,624.85,493.43
2018,6,19,14,15,678.0,201.0,5.6,16.9,783.0,671.64,533.65
2018,6,19,14,30,888.0,110.0,5.7,16.8,857.0,706.91,563.85
2018,6,19,14,45,879.0,108.5,5.85,16.7,822.0,663.56,530.31
2018,6,19,15,0,870.0,107.0,6.0,16.6,787.0,619.42,495.66
2018,6,19,15,15,858.5,105.0,6.0,16.6,747.0,572.85,457.76
2018,6,19,15,30,847.0,103.0,6.0,16.6,707.0,526.1,418.9
2018,6,19,15,45,832.5,100.5,6.1,16.3,662.5,473.84,375.5
2018,6,19,16,0,818.0,98.0,6.2,16.0,618.0,425.6,334.11
2018,6,19,16,15,799.5,95.0,6.2,15.8,570.5,376.22,290.66
2018,6,19,16,30,781.0,92.0,6.2,15.6,523.0,328.18,247.58
2018,6,19,16,45,757.0,88.0,6.15,15.4,473.5,279.29,203.55
2018,6,19,17,0,733.0,84.0,6.1,15.2,424.0,232.67,161.58
2018,6,19,17,15,700.5,79.5,6.05,14.9,373.5,183.3,118.82
2018,6,19,17,30,668.0,75.0,6.0,14.6,323.0,140.36,83.74
2018,6,19,17,45,624.0,69.5,5.9,14.35,273.5,99.14,54.67
2018,6,19,18,0,580.0,64.0,5.8,14.1,224.0,62.58,35.57
2018,6,19,18,15,516.5,57.0,5.65,13.85,178.0,39.66,29.79
2018,6,19,18,30,453.0,50.0,5.5,13.6,132.0,36.58,26.76
2018,6,19,18,45,345.0,40.5,5.35,13.35,92.0,30.93,21.21
2018,6,19,19,0,237.0,31.0,5.2,13.1,52.0,24.12,13.14
2018,6,19,19,15,135.0,18.5,5.1,13.0,29.0,14.66,0.0
2018,6,19,19,30,33.0,6.0,5.0,12.9,6.0,5.9,0.0
2018,6,19,19,45,16.5,3.0,4.9,12.8,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,20,4,45,10.5,2.5,4.35,12.1,2.5,0.0,0.0
2018,6,20,5,0,21.0,5.0,4.4,12.2,5.0,10.15,0.0
2018,6,20,5,15,42.5,10.0,4.45,12.4,13.5,26.02,6.7
2018,6,20,5,30,64.0,15.0,4.5,12.6,22.0,47.02,31.55
2018,6,20,5,45,68.5,20.5,4.5,12.75,31.5,52.42,37.94
2018,6,20,6,0,73.0,26.0,4.5,12.9,41.0,63.47,48.43
2018,6,20,6,15,36.5,29.5,4.5,13.05,37.0,49.04,36.68
2018,6,20,6,30,0.0,33.0,4.5,13.2,33.0,31.85,21.73
2018,6,20,6,45,0.0,41.5,4.5,13.35,41.5,40.07,28.74
2018,6,20,7,0,0.0,50.0,4.5,13.5,50.0,48.3,35.66
2018,6,20,7,15,0.0,83.5,4.5,13.7,83.5,80.9,63.07
2018,6,20,7,30,0.0,117.0,4.5,13.9,117.0,114.75,91.1
2018,6,20,7,45,1.0,139.5,4.55,14.1,140.0,138.14,110.1
2018,6,20,8,0,2.0,162.0,4.6,14.3,163.0,161.57,128.91
2018,6,20,8,15,3.5,176.0,4.6,14.5,178.0,176.65,140.73
2018,6,20,8,30,5.0,190.0,4.6,14.7,193.0,191.8,152.53
2018,6,20,8,45,10.5,217.0,4.65,14.9,224.5,223.78,177.93
2018,6,20,9,0,16.0,244.0,4.7,15.1,256.0,255.95,203.19
2018,6,20,9,15,33.5,291.0,4.75,15.25,317.5,328.21,260.17
2018,6,20,9,30,51.0,338.0,4.8,15.4,379.0,393.58,310.73
2018,6,20,9,45,95.0,365.0,4.85,15.55,445.0,462.84,364.72
2018,6,20,10,0,139.0,392.0,4.9,15.7,511.0,541.17,424.55
2018,6,20,10,15,207.5,399.5,5.0,15.8,583.5,614.42,481.03
2018,6,20,10,30,276.0,407.0,5.1,15.9,656.0,695.41,542.23
2018,6,20,10,45,257.0,425.0,5.2,16.0,661.0,693.48,539.2
2018,6,20,11,0,238.0,443.0,5.3,16.1,666.0,690.2,535.63
2018,6,20,11,15,234.5,454.0,5.45,16.15,676.5,688.51,534.28
2018,6,20,11,30,231.0,465.0,5.6,16.2,687.0,691.87,536.56
2018,6,20,11,45,261.5,461.5,5.75,16.25,714.0,716.28,555.62
2018,6,20,12,0,292.0,458.0,5.9,16.3,741.0,734.72,570.27
2018,6,20,12,15,322.5,446.0,6.0,16.3,758.5,743.19,577.74
2018,6,20,12,30,353.0,434.0,6.1,16.3,776.0,749.93,583.98
2018,6,20,12,45,388.5,417.5,6.2,16.25,791.0,754.92,589.27
2018,6,20,13,0,424.0,401.0,6.3,16.2,806.0,757.34,592.62
2018,6,20,13,15,418.0,395.0,6.35,16.2,789.0,731.56,573.66
2018,6,20,13,30,412.0,389.0,6.4,16.2,772.0,705.24,554.28
2018,6,20,13,45,477.0,343.5,6.45,16.15,776.5,698.26,551.58
2018,6,20,14,0,542.0,298.0,6.5,16.1,781.0,686.47,544.91
2018,6,20,14,15,731.5,200.0,6.5,16.05,829.0,709.58,567.02
2018,6,20,14,30,921.0,102.0,6.5,16.0,877.0,722.6,579.97
2018,6,20,14,45,913.5,100.0,6.5,15.95,841.5,678.49,545.38
2018,6,20,15,0,906.0,98.0,6.5,15.9,806.0,633.41,509.24
2018,6,20,15,15,895.0,96.0,6.5,15.9,765.5,585.62,470.12
2018,6,20,15,30,884.0,94.0,6.5,15.9,725.0,537.56,429.92
2018,6,20,15,45,871.0,92.0,6.45,15.7,680.5,488.5,388.25
2018,6,20,16,0,858.0,90.0,6.4,15.5,636.0,439.76,345.86
2018,6,20,16,15,841.0,87.0,6.35,15.35,588.0,389.19,301.09
2018,6,20,16,30,824.0,84.0,6.3,15.2,540.0,335.53,253.11
2018,6,20,16,45,801.5,80.5,6.25,15.05,489.5,285.4,207.63
2018,6,20,17,0,779.0,77.0,6.2,14.9,439.0,237.36,164.04
2018,6,20,17,15,748.5,73.0,6.15,14.7,387.5,189.73,122.29
2018,6,20,17,30,718.0,69.0,6.1,14.5,336.0,145.3,85.72
2018,6,20,17,45,571.0,75.5,6.0,14.3,267.5,100.53,57.79
2018,6,20,18,0,424.0,82.0,5.9,14.1,199.0,73.87,48.27
2018,6,20,18,15,268.0,73.5,5.8,13.85,142.0,53.44,42.05
2018,6,20,18,30,112.0,65.0,5.7,13.6,85.0,54.88,42.9
2018,6,20,18,45,68.0,47.0,5.65,13.4,58.0,40.41,29.42
2018,6,20,19,0,24.0,29.0,5.6,13.2,31.0,26.75,15.29
2018,6,20,19,15,17.0,16.0,5.55,13.1,17.0,15.03,0.0
2018,6,20,19,30,10.0,3.0,5.5,13.0,3.0,2.95,0.0
2018,6,20,19,45,5.0,1.5,5.45,12.9,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.95,12.3,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,5.0,12.4,4.0,7.66,0.0
2018,6,21,5,15,7.5,8.5,5.0,12.5,8.5,10.47,0.0
2018,6,21,5,30,0.0,13.0,5.0,12.6,13.0,12.53,4.52
2018,6,21,5,45,0.0,20.0,5.0,12.75,20.0,19.29,10.6
2018,6,21,6,0,0.0,27.0,5.0,12.9,27.0,26.05,16.59
2018,6,21,6,15,0.0,32.5,5.0,13.05,32.5,31.37,21.28
2018,6,21,6,30,0.0,38.0,5.0,13.2,38.0,36.69,25.87
2018,6,21,6,45,0.0,51.5,4.95,13.4,51.5,49.75,36.99
2018,6,21,7,0,0.0,65.0,4.9,13.6,65.0,62.83,47.98
2018,6,21,7,15,1.5,104.5,4.9,13.8,105.0,103.37,81.98
2018,6,21,7,30,3.0,144.0,4.9,14.0,145.0,144.95,116.27
2018,6,21,7,45,8.0,168.5,4.9,14.25,172.5,173.52,139.43
2018,6,21,8,0,13.0,193.0,4.9,14.5,200.0,202.36,162.53
2018,6,21,8,15,14.5,207.5,4.9,14.7,216.5,218.16,174.72
2018,6,21,8,30,16.0,222.0,4.9,14.9,233.0,234.01,186.88
2018,6,21,8,45,14.0,223.0,4.9,15.1,233.0,232.96,185.32
2018,6,21,9,0,12.0,224.0,4.9,15.3,233.0,231.92,183.84
2018,6,21,9,15,11.0,227.5,4.85,15.5,236.0,234.32,185.15
2018,6,21,9,30,10.0,231.0,4.8,15.7,239.0,236.69,186.46
2018,6,21,9,45,17.5,273.0,4.8,15.9,287.5,285.93,225.03
2018,6,21,10,0,25.0,315.0,4.8,16.1,336.0,342.98,269.01
2018,6,21,10,15,36.0,350.0,4.75,16.25,381.5,388.91,304.0
2018,6,21,10,30,47.0,385.0,4.7,16.4,427.0,434.59,338.37
2018,6,21,10,45,86.0,419.0,4.7,16.55,498.5,506.23,393.07
2018,6,21,11,0,125.0,453.0,4.7,16.7,570.0,583.69,450.94
2018,6,21,11,15,173.5,461.5,4.75,16.8,626.5,636.52,490.8
2018,6,21,11,30,222.0,470.0,4.8,16.9,683.0,688.2,529.47
2018,6,21,11,45,282.0,455.0,4.85,17.0,727.5,729.68,561.1
2018,6,21,12,0,342.0,440.0,4.9,17.1,772.0,764.74,587.98
2018,6,21,12,15,482.5,373.5,5.05,17.15,841.5,824.75,636.25
2018,6,21,12,30,623.0,307.0,5.2,17.2,911.0,876.21,677.85
