Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,7,15,696.0,84.0,2.05,16.4,386.0,560.68,453.91
2018,7,1,7,30,728.0,88.0,2.0,16.6,436.0,611.95,492.07
2018,7,1,7,45,752.5,91.5,1.9,16.8,485.5,660.53,525.5
2018,7,1,8,0,777.0,95.0,1.8,17.0,535.0,709.2,557.77
2018,7,1,8,15,631.5,154.5,1.75,17.25,532.0,687.8,538.87
2018,7,1,8,30,486.0,214.0,1.7,17.5,529.0,647.35,504.36
2018,7,1,8,45,466.5,236.5,1.65,17.7,556.0,667.6,516.7
2018,7,1,9,0,447.0,259.0,1.6,17.9,583.0,685.16,526.39
2018,7,1,9,15,350.5,310.5,1.6,18.05,573.0,653.16,499.3
2018,7,1,9,30,254.0,362.0,1.6,18.2,563.0,624.44,474.62
2018,7,1,9,45,362.5,339.0,1.6,18.4,639.5,703.7,532.82
2018,7,1,10,0,471.0,316.0,1.6,18.6,716.0,793.7,595.65
2018,7,1,10,15,599.5,263.5,1.65,18.7,790.0,867.7,648.13
2018,7,1,10,30,728.0,211.0,1.7,18.8,864.0,940.84,696.94
2018,7,1,10,45,800.0,175.0,1.75,18.95,908.0,971.48,715.66
2018,7,1,11,0,872.0,139.0,1.8,19.1,952.0,998.96,732.78
2018,7,1,11,15,889.0,131.0,1.85,19.1,971.0,1004.53,736.23
2018,7,1,11,30,906.0,123.0,1.9,19.1,990.0,1007.27,738.21
2018,7,1,11,45,907.5,123.5,2.0,19.15,997.0,1000.51,734.67
2018,7,1,12,0,909.0,124.0,2.1,19.2,1004.0,990.91,729.42
2018,7,1,12,15,903.0,128.0,2.15,19.2,1002.0,974.86,719.56
2018,7,1,12,30,897.0,132.0,2.2,19.2,1000.0,956.3,708.13
2018,7,1,12,45,812.0,172.5,2.25,19.15,953.5,901.47,672.65
2018,7,1,13,0,727.0,213.0,2.3,19.1,907.0,845.63,636.24
2018,7,1,13,15,600.5,260.5,2.4,19.0,827.5,761.27,577.76
2018,7,1,13,30,474.0,308.0,2.5,18.9,748.0,682.8,520.71
2018,7,1,13,45,607.5,248.5,2.55,18.8,799.0,714.32,547.53
2018,7,1,14,0,741.0,189.0,2.6,18.7,850.0,738.62,567.82
2018,7,1,14,15,794.5,161.0,2.6,18.55,849.0,723.29,557.81
2018,7,1,14,30,848.0,133.0,2.6,18.4,848.0,704.29,544.99
2018,7,1,14,45,731.0,162.5,2.65,18.3,761.0,619.3,481.52
2018,7,1,15,0,614.0,192.0,2.7,18.2,674.0,541.31,422.38
2018,7,1,15,15,389.5,235.5,2.7,18.2,535.5,427.51,333.99
2018,7,1,15,30,165.0,279.0,2.7,18.2,397.0,339.02,264.2
2018,7,1,15,45,270.0,242.0,2.7,17.85,421.0,341.97,267.23
2018,7,1,16,0,375.0,205.0,2.7,17.5,445.0,335.35,261.08
2018,7,1,16,15,557.0,156.5,2.7,17.3,482.0,340.77,261.51
2018,7,1,16,30,739.0,108.0,2.7,17.1,519.0,329.31,245.79
2018,7,1,16,45,626.5,121.0,2.65,16.9,447.0,272.32,199.02
2018,7,1,17,0,514.0,134.0,2.6,16.7,375.0,227.02,162.96
2018,7,1,17,15,484.0,123.0,2.6,16.4,328.5,185.73,128.56
2018,7,1,17,30,454.0,112.0,2.6,16.1,282.0,147.51,98.07
2018,7,1,17,45,433.0,95.5,2.6,15.85,238.5,108.74,69.17
2018,7,1,18,0,412.0,79.0,2.6,15.6,195.0,72.43,46.35
2018,7,1,18,15,385.5,67.5,2.55,15.35,158.5,48.71,37.65
2018,7,1,18,30,359.0,56.0,2.5,15.1,122.0,41.46,30.93
2018,7,1,18,45,287.5,44.5,2.45,14.9,87.5,33.77,23.61
2018,7,1,19,0,216.0,33.0,2.4,14.7,53.0,25.68,14.71
2018,7,1,19,15,123.5,20.0,2.35,14.6,30.0,15.87,0.0
2018,7,1,19,30,31.0,7.0,2.3,14.5,7.0,6.88,0.0
2018,7,1,19,45,15.5,3.5,2.25,14.4,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,4,45,0.5,1.0,2.15,14.3,1.0,0.0,0.0
2018,7,2,5,0,1.0,2.0,2.2,14.4,2.0,2.2,0.0
2018,7,2,5,15,0.5,6.5,2.2,14.6,6.5,6.41,0.0
2018,7,2,5,30,0.0,11.0,2.2,14.8,11.0,10.6,2.68
2018,7,2,5,45,58.0,25.5,2.2,15.0,37.0,54.53,39.09
2018,7,2,6,0,116.0,40.0,2.2,15.2,63.0,98.76,77.02
2018,7,2,6,15,80.0,46.0,2.1,15.35,64.0,93.03,73.42
2018,7,2,6,30,44.0,52.0,2.0,15.5,65.0,78.91,61.83
2018,7,2,6,45,23.0,81.5,1.95,15.7,88.5,95.99,75.94
2018,7,2,7,0,2.0,111.0,1.9,15.9,112.0,111.43,88.14
2018,7,2,7,15,7.0,135.5,1.85,16.1,139.0,139.74,111.24
2018,7,2,7,30,12.0,160.0,1.8,16.3,166.0,168.35,134.17
2018,7,2,7,45,8.5,165.0,1.75,16.5,169.5,170.37,135.07
2018,7,2,8,0,5.0,170.0,1.7,16.7,173.0,172.32,135.95
2018,7,2,8,15,19.0,202.5,1.65,16.85,214.5,216.62,171.19
2018,7,2,8,30,33.0,235.0,1.6,17.0,256.0,269.55,212.34
2018,7,2,8,45,90.5,276.5,1.55,17.2,340.5,363.06,285.09
2018,7,2,9,0,148.0,318.0,1.5,17.4,425.0,468.16,363.68
2018,7,2,9,15,230.0,327.0,1.5,17.55,504.0,562.18,432.92
2018,7,2,9,30,312.0,336.0,1.5,17.7,583.0,649.87,495.81
2018,7,2,9,45,317.0,355.5,1.5,17.85,615.5,678.44,513.75
2018,7,2,10,0,322.0,375.0,1.5,18.0,648.0,705.88,531.29
2018,7,2,10,15,385.5,362.5,1.5,18.1,700.0,754.87,565.77
2018,7,2,10,30,449.0,350.0,1.5,18.2,752.0,810.95,604.09
2018,7,2,10,45,467.5,346.0,1.55,18.25,773.5,824.08,612.73
2018,7,2,11,0,486.0,342.0,1.6,18.3,795.0,835.69,620.86
2018,7,2,11,15,476.5,347.0,1.65,18.3,797.0,827.33,614.97
2018,7,2,11,30,467.0,352.0,1.7,18.3,799.0,817.27,608.17
2018,7,2,11,45,339.5,400.5,1.8,18.35,726.5,731.31,546.37
2018,7,2,12,0,212.0,449.0,1.9,18.4,654.0,647.46,485.03
2018,7,2,12,15,219.0,435.0,1.95,18.35,647.0,634.15,477.11
2018,7,2,12,30,226.0,421.0,2.0,18.3,640.0,621.49,469.01
2018,7,2,12,45,211.0,420.5,2.1,18.25,623.5,598.7,453.09
2018,7,2,13,0,196.0,420.0,2.2,18.2,607.0,577.28,438.06
2018,7,2,13,15,151.5,434.0,2.3,18.15,577.0,544.61,413.7
2018,7,2,13,30,107.0,448.0,2.4,18.1,547.0,514.97,391.41
2018,7,2,13,45,185.0,410.5,2.45,18.0,577.5,534.5,408.9
2018,7,2,14,0,263.0,373.0,2.5,17.9,608.0,547.77,421.26
2018,7,2,14,15,423.5,318.5,2.6,17.8,682.5,599.54,463.28
2018,7,2,14,30,584.0,264.0,2.7,17.7,757.0,640.23,495.92
2018,7,2,14,45,576.5,256.5,2.75,17.55,726.0,603.19,468.45
2018,7,2,15,0,569.0,249.0,2.8,17.4,695.0,566.59,441.24
2018,7,2,15,15,538.5,246.5,2.8,17.4,651.5,520.55,405.82
2018,7,2,15,30,508.0,244.0,2.8,17.4,608.0,476.5,371.41
2018,7,2,15,45,541.0,221.5,2.9,17.1,587.0,446.94,348.19
2018,7,2,16,0,574.0,199.0,3.0,16.8,566.0,414.02,321.21
2018,7,2,16,15,556.0,188.0,3.05,16.6,521.5,368.62,283.73
2018,7,2,16,30,538.0,177.0,3.1,16.4,477.0,324.7,246.81
2018,7,2,16,45,513.5,165.5,3.1,16.25,430.0,280.19,209.07
2018,7,2,17,0,489.0,154.0,3.1,16.1,383.0,238.05,173.25
2018,7,2,17,15,439.0,141.5,3.15,15.85,329.0,192.98,136.71
2018,7,2,17,30,389.0,129.0,3.2,15.6,275.0,152.95,105.65
2018,7,2,17,45,367.5,114.0,3.2,15.35,235.5,118.26,79.86
2018,7,2,18,0,346.0,99.0,3.2,15.1,196.0,85.92,59.36
2018,7,2,18,15,292.0,82.5,3.2,14.9,153.0,60.42,48.06
2018,7,2,18,30,238.0,66.0,3.2,14.7,110.0,49.42,37.97
2018,7,2,18,45,177.5,48.0,3.2,14.5,75.5,39.07,28.22
2018,7,2,19,0,117.0,30.0,3.2,14.3,41.0,24.97,14.14
2018,7,2,19,15,66.0,17.0,3.2,14.25,22.5,14.41,0.0
2018,7,2,19,30,15.0,4.0,3.2,14.2,4.0,3.93,0.0
2018,7,2,19,45,7.5,2.0,3.2,14.15,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,3,4,45,11.5,4.5,3.95,13.9,4.5,0.0,0.0
2018,7,3,5,0,23.0,9.0,4.0,14.0,9.0,14.31,0.0
2018,7,3,5,15,110.5,24.5,3.95,14.15,34.5,68.23,0.0
2018,7,3,5,30,198.0,40.0,3.9,14.3,60.0,127.87,90.14
2018,7,3,5,45,295.5,52.0,3.8,14.45,100.0,186.13,143.97
2018,7,3,6,0,393.0,64.0,3.7,14.6,140.0,254.13,203.56
2018,7,3,6,15,230.0,58.0,3.65,14.8,105.5,186.25,151.58
2018,7,3,6,30,67.0,52.0,3.6,15.0,71.0,90.78,72.18
2018,7,3,6,45,33.5,55.0,3.5,15.15,64.5,73.36,57.32
2018,7,3,7,0,0.0,58.0,3.4,15.3,58.0,56.04,41.95
2018,7,3,7,15,0.0,77.5,3.35,15.5,77.5,74.94,57.67
2018,7,3,7,30,0.0,97.0,3.3,15.7,97.0,94.4,73.62
2018,7,3,7,45,0.0,110.0,3.25,15.9,110.0,107.31,83.96
2018,7,3,8,0,0.0,123.0,3.2,16.1,123.0,120.22,94.17
2018,7,3,8,15,0.5,132.0,3.15,16.3,132.5,129.45,101.33
2018,7,3,8,30,1.0,141.0,3.1,16.5,142.0,138.73,108.47
2018,7,3,8,45,4.5,172.5,3.05,16.7,176.0,173.3,136.0
2018,7,3,9,0,8.0,204.0,3.0,16.9,210.0,208.07,163.26
2018,7,3,9,15,20.5,254.5,3.0,17.05,270.5,270.5,212.18
2018,7,3,9,30,33.0,305.0,3.0,17.2,331.0,342.0,266.99
2018,7,3,9,45,46.0,336.0,3.0,17.35,374.0,386.05,300.04
2018,7,3,10,0,59.0,367.0,3.0,17.5,417.0,430.1,332.73
2018,7,3,10,15,54.0,374.0,3.05,17.6,421.0,431.49,332.84
2018,7,3,10,30,49.0,381.0,3.1,17.7,425.0,432.59,332.97
2018,7,3,10,45,49.5,388.5,3.1,17.85,434.0,439.31,337.42
2018,7,3,11,0,50.0,396.0,3.1,18.0,443.0,445.8,341.71
2018,7,3,11,15,51.5,404.5,3.15,18.05,453.5,454.01,347.55
2018,7,3,11,30,53.0,413.0,3.2,18.1,464.0,461.9,353.19
2018,7,3,11,45,71.5,434.5,3.25,18.15,503.5,498.8,380.78
2018,7,3,12,0,90.0,456.0,3.3,18.2,543.0,534.73,407.31
2018,7,3,12,15,155.5,449.0,3.3,18.2,599.5,588.27,448.35
2018,7,3,12,30,221.0,442.0,3.3,18.2,656.0,635.92,484.52
2018,7,3,12,45,223.5,441.5,3.3,18.25,656.5,630.08,480.0
2018,7,3,13,0,226.0,441.0,3.3,18.3,657.0,623.53,475.31
2018,7,3,13,15,304.5,408.5,3.3,18.3,694.5,649.97,497.01
2018,7,3,13,30,383.0,376.0,3.3,18.3,732.0,671.07,514.42
2018,7,3,13,45,534.5,302.0,3.3,18.3,786.0,707.41,544.66
2018,7,3,14,0,686.0,228.0,3.3,18.3,840.0,732.08,565.82
2018,7,3,14,15,783.5,176.0,3.35,18.25,853.5,729.25,565.82
2018,7,3,14,30,881.0,124.0,3.4,18.2,867.0,718.75,559.91
2018,7,3,14,45,872.5,122.0,3.4,18.15,832.5,675.59,527.48
2018,7,3,15,0,864.0,120.0,3.4,18.1,798.0,631.58,493.92
2018,7,3,15,15,852.0,118.0,3.4,18.1,758.0,581.96,455.36
2018,7,3,15,30,840.0,116.0,3.4,18.1,718.0,534.9,417.74
2018,7,3,15,45,825.0,113.0,3.45,17.9,673.0,485.63,377.89
2018,7,3,16,0,810.0,110.0,3.5,17.7,628.0,436.96,337.41
2018,7,3,16,15,789.5,107.0,3.5,17.55,580.0,387.03,294.88
2018,7,3,16,30,769.0,104.0,3.5,17.4,532.0,338.64,252.75
2018,7,3,16,45,743.0,100.0,3.5,17.25,482.0,286.18,207.05
2018,7,3,17,0,717.0,96.0,3.5,17.1,432.0,239.31,165.83
2018,7,3,17,15,681.0,91.5,3.5,16.85,380.5,192.83,126.24
2018,7,3,17,30,645.0,87.0,3.5,16.6,329.0,150.07,91.82
2018,7,3,17,45,595.0,81.0,3.55,16.4,278.5,108.74,62.83
2018,7,3,18,0,545.0,75.0,3.6,16.2,228.0,72.7,43.62
2018,7,3,18,15,474.5,67.0,3.6,15.9,181.0,48.3,37.19
2018,7,3,18,30,404.0,59.0,3.6,15.6,134.0,44.84,33.82
2018,7,3,18,45,304.0,47.5,3.55,15.3,94.5,36.25,25.69
2018,7,3,19,0,204.0,36.0,3.5,15.0,55.0,28.24,16.62
2018,7,3,19,15,114.0,21.5,3.45,14.85,31.0,17.18,0.0
2018,7,3,19,30,24.0,7.0,3.4,14.7,7.0,6.88,0.0
2018,7,3,19,45,12.0,3.5,3.35,14.55,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,4,4,45,4.0,1.5,2.35,13.75,1.5,0.0,0.0
2018,7,4,5,0,8.0,3.0,2.4,13.8,3.0,4.84,0.0
2018,7,4,5,15,4.0,5.0,2.4,13.95,5.0,5.98,0.0
2018,7,4,5,30,0.0,7.0,2.4,14.1,7.0,6.74,0.0
2018,7,4,5,45,0.0,11.0,2.45,14.25,11.0,10.6,3.19
2018,7,4,6,0,0.0,15.0,2.5,14.4,15.0,14.46,6.62
2018,7,4,6,15,0.0,18.5,2.5,14.55,18.5,17.84,9.6
2018,7,4,6,30,0.0,22.0,2.5,14.7,22.0,21.22,12.53
2018,7,4,6,45,0.0,28.5,2.45,14.85,28.5,27.51,17.89
2018,7,4,7,0,0.0,35.0,2.4,15.0,35.0,33.79,23.18
2018,7,4,7,15,0.0,58.5,2.45,15.15,58.5,56.53,42.3
2018,7,4,7,30,0.0,82.0,2.5,15.3,82.0,79.31,61.17
2018,7,4,7,45,3.0,119.5,2.5,15.5,121.0,119.17,93.96
2018,7,4,8,0,6.0,157.0,2.5,15.7,160.0,159.61,126.61
2018,7,4,8,15,14.5,194.0,2.55,15.9,203.0,204.2,162.24
2018,7,4,8,30,23.0,231.0,2.6,16.1,246.0,249.31,197.66
2018,7,4,8,45,27.0,249.5,2.65,16.3,268.0,279.61,220.79
2018,7,4,9,0,31.0,268.0,2.7,16.5,290.0,302.27,237.8
2018,7,4,9,15,24.5,269.5,2.7,16.7,287.5,297.37,232.96
2018,7,4,9,30,18.0,271.0,2.7,16.9,285.0,284.77,222.34
2018,7,4,9,45,37.5,314.0,2.75,17.1,345.0,354.86,276.32
2018,7,4,10,0,57.0,357.0,2.8,17.3,405.0,417.67,323.49
2018,7,4,10,15,145.0,390.0,2.8,17.45,518.0,543.92,419.15
2018,7,4,10,30,233.0,423.0,2.8,17.6,631.0,662.61,505.88
2018,7,4,10,45,462.0,331.0,2.85,17.75,756.5,803.13,611.54
2018,7,4,11,0,691.0,239.0,2.9,17.9,882.0,932.4,704.83
2018,7,4,11,15,813.5,174.0,2.9,18.0,942.5,978.71,734.18
2018,7,4,11,30,936.0,109.0,2.9,18.1,1003.0,1021.84,761.85
2018,7,4,11,45,939.0,108.0,2.9,18.15,1010.5,1015.03,756.49
2018,7,4,12,0,942.0,107.0,2.9,18.2,1018.0,1005.27,749.76
2018,7,4,12,15,942.5,107.0,2.85,18.3,1018.5,991.22,739.73
2018,7,4,12,30,943.0,107.0,2.8,18.4,1019.0,974.38,727.97
2018,7,4,12,45,942.5,106.0,2.75,18.45,1011.5,952.95,713.37
2018,7,4,13,0,942.0,105.0,2.7,18.5,1004.0,928.92,697.11
2018,7,4,13,15,940.0,104.0,2.65,18.5,989.0,901.1,678.46
2018,7,4,13,30,938.0,103.0,2.6,18.5,974.0,870.93,658.22
2018,7,4,13,45,934.5,102.0,2.55,18.55,952.5,837.36,635.49
2018,7,4,14,0,931.0,101.0,2.5,18.6,931.0,801.8,611.3
2018,7,4,14,15,926.5,99.5,2.55,18.6,903.0,763.2,585.62
2018,7,4,14,30,922.0,98.0,2.6,18.6,875.0,723.01,558.51
2018,7,4,14,45,914.5,96.5,2.6,18.55,840.5,679.44,526.99
2018,7,4,15,0,907.0,95.0,2.6,18.5,806.0,634.86,493.38
2018,7,4,15,15,896.5,93.0,2.6,18.5,766.0,587.33,456.67
2018,7,4,15,30,886.0,91.0,2.6,18.5,726.0,539.45,418.73
2018,7,4,15,45,874.0,88.5,2.7,18.4,682.0,490.27,379.19
2018,7,4,16,0,862.0,86.0,2.8,18.3,638.0,441.29,338.58
2018,7,4,16,15,846.0,83.5,2.9,18.15,590.5,391.21,296.05
2018,7,4,16,30,830.0,81.0,3.0,18.0,543.0,337.87,249.99
2018,7,4,16,45,808.0,77.5,3.1,17.9,492.5,287.36,205.48
2018,7,4,17,0,786.0,74.0,3.2,17.8,442.0,238.84,162.49
2018,7,4,17,15,755.5,70.5,3.3,17.55,390.5,191.0,121.32
2018,7,4,17,30,725.0,67.0,3.4,17.3,339.0,146.33,85.03
2018,7,4,17,45,682.5,62.5,3.5,17.1,288.0,103.13,54.65
2018,7,4,18,0,640.0,58.0,3.6,16.9,237.0,61.15,31.81
2018,7,4,18,15,577.0,52.0,3.6,16.6,189.0,35.25,25.58
2018,7,4,18,30,514.0,46.0,3.6,16.3,141.0,32.8,23.18
2018,7,4,18,45,416.5,38.0,3.65,16.0,100.0,28.38,18.84
2018,7,4,19,0,319.0,30.0,3.7,15.7,59.0,23.73,12.98
2018,7,4,19,15,186.5,18.5,3.6,15.55,33.0,15.07,0.0
2018,7,4,19,30,54.0,7.0,3.5,15.4,7.0,6.88,0.0
2018,7,4,19,45,27.0,3.5,3.45,15.25,3.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,4,45,35.5,4.0,1.2,13.5,4.5,0.0,0.0
2018,7,5,5,0,71.0,8.0,1.3,13.6,9.0,24.55,0.0
2018,7,5,5,15,207.5,19.5,1.35,13.85,36.5,88.47,0.0
2018,7,5,5,30,344.0,31.0,1.4,14.1,64.0,164.18,113.59
2018,7,5,5,45,398.5,38.0,1.5,14.3,97.5,208.72,159.83
2018,7,5,6,0,453.0,45.0,1.6,14.5,131.0,258.24,205.13
2018,7,5,6,15,269.5,59.5,1.55,14.75,115.0,206.23,167.06
2018,7,5,6,30,86.0,74.0,1.5,15.0,99.0,125.79,101.3
2018,7,5,6,45,53.5,102.0,1.5,15.25,118.5,136.21,109.92
2018,7,5,7,0,21.0,130.0,1.5,15.5,138.0,143.6,115.17
2018,7,5,7,15,45.0,160.0,1.4,15.75,180.5,197.54,159.26
2018,7,5,7,30,69.0,190.0,1.3,16.0,223.0,247.66,199.14
2018,7,5,7,45,83.5,214.5,1.25,16.25,258.5,286.1,228.75
2018,7,5,8,0,98.0,239.0,1.2,16.5,294.0,325.25,258.37
2018,7,5,8,15,99.5,260.0,1.05,16.8,320.0,350.81,276.28
2018,7,5,8,30,101.0,281.0,0.9,17.1,346.0,376.14,293.63
2018,7,5,8,45,77.5,290.0,0.8,17.35,342.0,366.71,284.19
2018,7,5,9,0,54.0,299.0,0.7,17.6,338.0,355.92,274.01
2018,7,5,9,15,47.0,309.0,0.7,17.9,344.5,359.85,275.8
2018,7,5,9,30,40.0,319.0,0.7,18.2,351.0,363.36,277.19
2018,7,5,9,45,32.0,313.0,0.7,18.5,339.0,348.66,265.27
2018,7,5,10,0,24.0,307.0,0.7,18.8,327.0,333.88,253.47
2018,7,5,10,15,21.5,306.0,0.8,19.05,324.5,322.42,244.79
2018,7,5,10,30,19.0,305.0,0.9,19.3,322.0,318.54,241.66
2018,7,5,10,45,26.0,336.5,1.0,19.6,360.5,363.04,274.36
2018,7,5,11,0,33.0,368.0,1.1,19.9,399.0,400.64,301.37
2018,7,5,11,15,43.5,396.5,1.3,20.05,438.0,438.11,328.78
2018,7,5,11,30,54.0,425.0,1.5,20.2,477.0,474.97,355.56
2018,7,5,11,45,108.5,440.0,1.7,20.4,545.0,544.28,406.89
2018,7,5,12,0,163.0,455.0,1.9,20.6,613.0,606.72,452.47
2018,7,5,12,15,192.0,465.5,2.15,20.65,651.5,638.61,476.1
2018,7,5,12,30,221.0,476.0,2.4,20.7,690.0,668.77,498.65
2018,7,5,12,45,423.5,373.5,2.65,20.8,779.0,746.25,560.39
2018,7,5,13,0,626.0,271.0,2.9,20.9,868.0,811.99,612.67
2018,7,5,13,15,773.5,189.5,3.05,20.85,915.5,840.95,635.22
2018,7,5,13,30,921.0,108.0,3.2,20.8,963.0,861.53,650.64
2018,7,5,13,45,925.5,101.5,3.35,20.8,943.5,829.66,629.85
2018,7,5,14,0,930.0,95.0,3.5,20.8,924.0,795.34,607.48
2018,7,5,14,15,924.5,93.5,3.6,20.7,895.5,756.09,581.33
2018,7,5,14,30,919.0,92.0,3.7,20.6,867.0,715.31,553.76
2018,7,5,14,45,912.0,90.0,3.75,20.55,832.5,671.75,522.22
2018,7,5,15,0,905.0,88.0,3.8,20.5,798.0,627.15,488.37
2018,7,5,15,15,894.5,86.5,3.8,20.5,758.0,580.19,451.67
2018,7,5,15,30,884.0,85.0,3.8,20.5,718.0,532.87,413.79
2018,7,5,15,45,860.0,86.5,3.75,20.3,670.5,481.76,372.28
2018,7,5,16,0,836.0,88.0,3.7,20.1,623.0,431.92,330.79
2018,7,5,16,15,825.5,82.5,3.65,19.9,576.5,382.47,288.58
2018,7,5,16,30,815.0,77.0,3.6,19.7,530.0,333.51,245.81
2018,7,5,16,45,787.5,75.0,3.55,19.5,479.0,279.26,198.66
2018,7,5,17,0,760.0,73.0,3.5,19.3,428.0,231.79,156.93
2018,7,5,17,15,691.0,75.5,3.5,19.0,369.5,183.63,117.32
2018,7,5,17,30,622.0,78.0,3.5,18.7,311.0,138.93,82.95
2018,7,5,17,45,520.0,78.0,3.5,18.4,253.0,99.56,57.7
2018,7,5,18,0,418.0,78.0,3.5,18.1,195.0,71.14,45.01
2018,7,5,18,15,360.0,67.0,3.5,17.8,153.5,48.35,36.93
2018,7,5,18,30,302.0,56.0,3.5,17.5,112.0,41.46,30.6
2018,7,5,18,45,236.0,43.5,3.5,17.2,79.0,32.97,22.65
2018,7,5,19,0,170.0,31.0,3.5,16.9,46.0,24.04,13.08
2018,7,5,19,15,101.0,18.0,3.55,16.75,25.5,14.2,0.0
2018,7,5,19,30,32.0,5.0,3.6,16.6,5.0,4.91,0.0
2018,7,5,19,45,16.0,2.5,3.6,16.45,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,6,4,45,6.5,2.0,3.15,15.85,2.0,0.0,0.0
2018,7,6,5,0,13.0,4.0,3.3,15.9,4.0,6.97,0.0
2018,7,6,5,15,6.5,8.5,3.4,16.05,8.5,10.07,0.0
2018,7,6,5,30,0.0,13.0,3.5,16.2,13.0,12.54,3.92
2018,7,6,5,45,0.0,19.0,3.6,16.3,19.0,18.33,9.47
2018,7,6,6,0,0.0,25.0,3.7,16.4,25.0,24.12,14.62
2018,7,6,6,15,4.5,49.0,3.7,16.5,50.5,49.45,36.18
2018,7,6,6,30,9.0,73.0,3.7,16.6,76.0,76.49,59.12
2018,7,6,6,45,4.5,62.5,3.7,16.75,64.0,62.92,47.65
2018,7,6,7,0,0.0,52.0,3.7,16.9,52.0,50.24,36.81
2018,7,6,7,15,0.0,63.5,3.65,17.05,63.5,61.37,46.01
2018,7,6,7,30,0.0,75.0,3.6,17.2,75.0,72.52,55.09
2018,7,6,7,45,8.0,124.5,3.5,17.4,129.0,127.92,100.69
2018,7,6,8,0,16.0,174.0,3.4,17.6,183.0,184.9,146.6
2018,7,6,8,15,12.0,170.0,3.35,17.85,177.0,177.37,139.73
2018,7,6,8,30,8.0,166.0,3.3,18.1,171.0,169.84,133.03
2018,7,6,8,45,5.5,149.5,3.2,18.35,153.0,150.94,117.35
2018,7,6,9,0,3.0,133.0,3.1,18.6,135.0,132.24,101.92
2018,7,6,9,15,6.0,160.0,3.15,18.95,164.5,161.82,125.24
2018,7,6,9,30,9.0,187.0,3.2,19.3,194.0,191.53,148.3
2018,7,6,9,45,192.5,248.5,3.25,19.7,411.0,446.84,350.58
2018,7,6,10,0,376.0,310.0,3.3,20.1,628.0,696.05,534.67
2018,7,6,10,15,508.0,277.5,3.45,20.4,722.5,790.94,603.35
2018,7,6,10,30,640.0,245.0,3.6,20.7,817.0,889.31,673.74
2018,7,6,10,45,697.5,214.0,3.75,21.05,851.0,914.03,689.4
2018,7,6,11,0,755.0,183.0,3.9,21.4,885.0,933.58,701.91
2018,7,6,11,15,791.5,167.0,4.1,21.55,913.0,949.65,712.95
2018,7,6,11,30,828.0,151.0,4.3,21.7,941.0,958.14,718.9
2018,7,6,11,45,866.0,129.0,4.5,21.9,961.0,965.03,723.9
2018,7,6,12,0,904.0,107.0,4.7,22.1,981.0,968.67,727.23
2018,7,6,12,15,908.0,105.0,4.95,22.15,982.5,956.53,720.62
2018,7,6,12,30,912.0,103.0,5.2,22.2,984.0,941.63,712.09
2018,7,6,12,45,915.5,99.5,5.4,22.25,978.0,922.08,699.9
2018,7,6,13,0,919.0,96.0,5.6,22.3,972.0,899.85,685.74
2018,7,6,13,15,917.0,95.5,5.75,22.25,958.0,873.18,668.32
2018,7,6,13,30,915.0,95.0,5.9,22.2,944.0,844.21,649.14
2018,7,6,13,45,912.0,93.5,6.05,22.2,923.0,811.33,626.85
2018,7,6,14,0,909.0,92.0,6.2,22.2,902.0,776.48,602.92
2018,7,6,14,15,903.5,90.5,6.3,22.05,874.0,738.0,576.26
2018,7,6,14,30,898.0,89.0,6.4,21.9,846.0,698.02,548.22
2018,7,6,14,45,890.0,88.5,6.5,21.8,812.5,656.04,516.93
2018,7,6,15,0,882.0,88.0,6.6,21.7,779.0,613.12,483.41
2018,7,6,15,15,802.5,116.5,6.6,21.7,721.0,552.54,434.59
2018,7,6,15,30,723.0,145.0,6.6,21.7,663.0,497.72,389.76
2018,7,6,15,45,556.0,190.0,6.65,21.3,573.5,425.16,331.54
2018,7,6,16,0,389.0,235.0,6.7,20.9,484.0,366.94,285.03
2018,7,6,16,15,513.0,180.5,6.65,20.65,482.0,345.62,265.43
2018,7,6,16,30,637.0,126.0,6.6,20.4,480.0,311.07,233.03
2018,7,6,16,45,671.5,104.0,6.55,20.1,446.0,269.19,194.75
2018,7,6,17,0,706.0,82.0,6.5,19.8,412.0,227.14,155.64
2018,7,6,17,15,639.5,84.0,6.4,19.55,356.0,178.28,115.3
2018,7,6,17,30,573.0,86.0,6.3,19.3,300.0,139.1,85.24
2018,7,6,17,45,497.5,81.5,6.2,19.0,247.5,100.49,59.34
2018,7,6,18,0,422.0,77.0,6.1,18.7,195.0,70.21,44.18
2018,7,6,18,15,418.0,63.5,5.9,18.45,160.5,45.15,34.02
2018,7,6,18,30,414.0,50.0,5.7,18.2,126.0,36.4,26.08
2018,7,6,18,45,331.5,39.5,5.5,17.9,88.5,29.83,19.87
2018,7,6,19,0,249.0,29.0,5.3,17.6,51.0,22.78,11.98
2018,7,6,19,15,146.0,17.5,5.2,17.45,28.5,13.8,0.0
2018,7,6,19,30,43.0,6.0,5.1,17.3,6.0,5.9,0.0
2018,7,6,19,45,21.5,3.0,5.0,17.2,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.9,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.75,16.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.65,16.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.6,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.5,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,7,4,45,36.0,4.0,5.05,15.0,4.0,0.0,0.0
2018,7,7,5,0,72.0,8.0,5.2,15.1,8.0,24.6,0.0
2018,7,7,5,15,71.0,13.0,5.25,15.3,16.5,40.53,0.0
2018,7,7,5,30,70.0,18.0,5.3,15.5,25.0,47.84,29.42
2018,7,7,5,45,151.5,30.5,5.35,15.7,56.0,102.91,77.23
2018,7,7,6,0,233.0,43.0,5.4,15.9,87.0,158.65,125.66
2018,7,7,6,15,139.0,57.0,5.5,16.2,85.5,133.85,107.38
2018,7,7,6,30,45.0,71.0,5.6,16.5,84.0,95.77,75.72
2018,7,7,6,45,25.5,95.0,5.7,16.8,102.5,112.59,89.63
2018,7,7,7,0,6.0,119.0,5.8,17.1,121.0,122.64,97.37
2018,7,7,7,15,16.5,145.5,5.8,17.35,153.0,156.81,125.5
2018,7,7,7,30,27.0,172.0,5.8,17.6,185.0,198.43,159.28
2018,7,7,7,45,25.5,187.0,5.8,17.85,200.0,206.16,164.82
2018,7,7,8,0,24.0,202.0,5.8,18.1,215.0,220.49,175.65
2018,7,7,8,15,34.0,225.0,5.85,18.3,245.5,260.12,206.98
2018,7,7,8,30,44.0,248.0,5.9,18.5,276.0,292.86,232.48
2018,7,7,8,45,50.0,272.0,5.9,18.7,306.0,323.64,255.99
2018,7,7,9,0,56.0,296.0,5.9,18.9,336.0,354.44,279.29
2018,7,7,9,15,62.5,312.0,5.95,19.05,359.0,377.03,296.2
2018,7,7,9,30,69.0,328.0,6.0,19.2,382.0,399.64,313.07
2018,7,7,9,45,76.5,351.0,6.05,19.35,413.5,430.56,336.17
2018,7,7,10,0,84.0,374.0,6.1,19.5,445.0,461.28,358.93
2018,7,7,10,15,161.0,398.5,6.15,19.6,540.0,568.15,441.32
2018,7,7,10,30,238.0,423.0,6.2,19.7,635.0,674.66,521.47
2018,7,7,10,45,252.5,433.0,6.2,19.85,663.0,697.1,537.05
2018,7,7,11,0,267.0,443.0,6.2,20.0,691.0,718.56,552.16
2018,7,7,11,15,362.5,405.0,6.2,20.05,747.5,769.09,591.86
2018,7,7,11,30,458.0,367.0,6.2,20.1,804.0,822.99,633.31
2018,7,7,11,45,512.5,348.5,6.25,20.2,841.0,849.73,653.66
2018,7,7,12,0,567.0,330.0,6.3,20.3,878.0,873.95,672.23
2018,7,7,12,15,668.5,267.5,6.35,20.35,913.5,895.97,691.44
2018,7,7,12,30,770.0,205.0,6.4,20.4,949.0,911.98,703.37
2018,7,7,12,45,710.0,241.5,6.5,20.45,923.0,876.8,678.53
2018,7,7,13,0,650.0,278.0,6.6,20.5,897.0,839.42,650.46
2018,7,7,13,15,779.0,196.0,6.75,20.45,926.5,851.46,662.15
2018,7,7,13,30,908.0,114.0,6.9,20.4,956.0,856.11,666.65
2018,7,7,13,45,854.5,142.5,7.05,20.35,920.0,811.08,634.9
2018,7,7,14,0,801.0,171.0,7.2,20.3,884.0,766.99,603.66
2018,7,7,14,15,841.0,141.5,7.3,20.15,869.0,738.36,583.77
2018,7,7,14,30,881.0,112.0,7.4,20.0,854.0,707.3,561.81
2018,7,7,14,45,885.5,103.0,7.5,19.85,822.5,666.18,530.28
2018,7,7,15,0,890.0,94.0,7.6,19.7,791.0,623.16,496.55
2018,7,7,15,15,865.5,97.0,7.6,19.7,746.5,573.03,455.72
2018,7,7,15,30,841.0,100.0,7.6,19.7,702.0,523.74,414.81
2018,7,7,15,45,829.0,97.0,7.7,19.35,659.0,476.08,375.07
2018,7,7,16,0,817.0,94.0,7.8,19.0,616.0,424.74,331.45
2018,7,7,16,15,816.5,86.0,7.8,18.75,573.5,377.47,289.69
2018,7,7,16,30,816.0,78.0,7.8,18.5,531.0,334.06,250.03
2018,7,7,16,45,795.0,74.5,7.8,18.25,481.5,280.2,201.91
2018,7,7,17,0,774.0,71.0,7.8,18.0,432.0,232.49,158.88
2018,7,7,17,15,744.5,67.5,7.75,17.7,381.5,185.36,117.73
2018,7,7,17,30,715.0,64.0,7.7,17.4,331.0,141.29,81.62
2018,7,7,17,45,674.0,60.0,7.6,17.1,281.5,99.08,51.94
2018,7,7,18,0,633.0,56.0,7.5,16.8,232.0,61.32,32.71
2018,7,7,18,15,573.0,50.0,7.35,16.55,185.0,33.67,24.16
2018,7,7,18,30,513.0,44.0,7.2,16.3,138.0,31.13,21.68
2018,7,7,18,45,418.0,36.5,7.05,16.05,98.0,27.09,17.66
2018,7,7,19,0,323.0,29.0,6.9,15.8,58.0,22.85,12.07
2018,7,7,19,15,186.0,17.5,6.8,15.65,32.0,14.15,0.0
2018,7,7,19,30,49.0,6.0,6.7,15.5,6.0,5.9,0.0
2018,7,7,19,45,24.5,3.0,6.55,15.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,6.4,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,6.25,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.65,15.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,5.35,14.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,7,8,4,45,19.5,3.0,4.85,13.95,3.0,0.0,0.0
2018,7,8,5,0,39.0,6.0,4.9,14.1,6.0,14.91,0.0
2018,7,8,5,15,139.0,18.0,5.0,14.3,29.0,65.98,0.0
2018,7,8,5,30,239.0,30.0,5.1,14.5,52.0,127.77,85.94
2018,7,8,5,45,376.0,37.5,5.2,14.75,96.0,198.23,151.94
2018,7,8,6,0,513.0,45.0,5.3,15.0,140.0,281.63,224.94
2018,7,8,6,15,366.0,70.5,5.3,15.25,149.0,263.85,215.36
2018,7,8,6,30,219.0,96.0,5.3,15.5,158.0,226.74,186.46
2018,7,8,6,45,377.0,96.5,5.3,15.75,228.0,331.28,275.11
2018,7,8,7,0,535.0,97.0,5.3,16.0,298.0,445.61,369.96
2018,7,8,7,15,652.0,85.0,5.3,16.25,366.0,528.69,437.87
2018,7,8,7,30,769.0,73.0,5.3,16.5,434.0,617.67,508.76
2018,7,8,7,45,658.0,114.0,5.3,16.75,447.0,615.79,504.03
2018,7,8,8,0,547.0,155.0,5.3,17.0,460.0,596.26,485.4
2018,7,8,8,15,426.5,209.5,5.3,17.2,460.0,579.02,467.55
2018,7,8,8,30,306.0,264.0,5.3,17.4,460.0,543.13,435.19
2018,7,8,8,45,414.0,245.0,5.35,17.65,530.0,629.96,503.22
2018,7,8,9,0,522.0,226.0,5.4,17.9,600.0,713.15,566.92
2018,7,8,9,15,573.5,219.5,5.45,18.05,652.0,766.27,605.99
2018,7,8,9,30,625.0,213.0,5.5,18.2,704.0,816.96,643.03
2018,7,8,9,45,765.5,155.0,5.5,18.4,782.5,892.22,695.9
2018,7,8,10,0,906.0,97.0,5.5,18.6,861.0,968.04,747.86
2018,7,8,10,15,913.5,97.5,5.55,18.7,890.0,984.92,758.33
2018,7,8,10,30,921.0,98.0,5.6,18.8,919.0,999.05,767.28
2018,7,8,10,45,926.5,98.0,5.6,18.95,941.0,1007.85,772.11
2018,7,8,11,0,932.0,98.0,5.6,19.1,963.0,1013.69,775.03
2018,7,8,11,15,935.5,98.5,5.6,19.15,978.5,1015.1,775.29
2018,7,8,11,30,939.0,99.0,5.6,19.2,994.0,1013.47,773.59
2018,7,8,11,45,941.5,98.5,5.65,19.25,1001.5,1006.85,768.9
2018,7,8,12,0,944.0,98.0,5.7,19.3,1009.0,997.26,762.27
2018,7,8,12,15,943.0,98.5,5.8,19.35,1008.5,982.44,752.4
2018,7,8,12,30,942.0,99.0,5.9,19.4,1008.0,964.83,740.63
2018,7,8,12,45,939.5,100.0,5.95,19.5,1000.5,943.67,725.94
2018,7,8,13,0,937.0,101.0,6.0,19.6,993.0,919.95,709.47
2018,7,8,13,15,934.5,100.0,6.1,19.6,978.0,891.88,690.41
2018,7,8,13,30,932.0,99.0,6.2,19.6,963.0,861.5,669.6
2018,7,8,13,45,928.0,97.5,6.3,19.6,941.0,827.28,645.87
2018,7,8,14,0,924.0,96.0,6.4,19.6,919.0,791.11,620.53
2018,7,8,14,15,917.5,95.5,6.45,19.55,890.5,752.26,592.96
2018,7,8,14,30,911.0,95.0,6.5,19.5,862.0,711.95,564.07
2018,7,8,14,45,903.0,93.5,6.55,19.4,827.5,668.48,531.12
2018,7,8,15,0,895.0,92.0,6.6,19.3,793.0,624.05,496.1
2018,7,8,15,15,884.5,90.0,6.6,19.3,753.0,577.0,458.01
2018,7,8,15,30,874.0,88.0,6.6,19.3,713.0,529.61,418.8
2018,7,8,15,45,861.0,86.0,6.65,19.0,669.5,480.91,378.19
2018,7,8,16,0,848.0,84.0,6.7,18.7,626.0,432.49,336.75
2018,7,8,16,15,831.0,81.5,6.7,18.5,578.5,382.64,293.09
2018,7,8,16,30,814.0,79.0,6.7,18.3,531.0,329.61,246.15
2018,7,8,16,45,792.0,76.0,6.7,18.1,481.5,280.24,201.74
2018,7,8,17,0,770.0,73.0,6.7,17.9,432.0,232.86,159.11
2018,7,8,17,15,740.0,69.5,6.65,17.6,381.5,185.82,118.19
2018,7,8,17,30,710.0,66.0,6.6,17.3,331.0,141.91,82.34
2018,7,8,17,45,668.0,61.5,6.6,16.95,281.0,99.43,52.58
2018,7,8,18,0,626.0,57.0,6.6,16.6,231.0,58.19,30.5
2018,7,8,18,15,565.5,51.0,6.45,16.35,184.0,34.52,24.94
2018,7,8,18,30,505.0,45.0,6.3,16.1,137.0,32.04,22.5
2018,7,8,18,45,410.0,37.0,6.2,15.8,97.0,27.59,18.11
2018,7,8,19,0,315.0,29.0,6.1,15.5,57.0,22.9,12.04
2018,7,8,19,15,181.0,17.5,6.0,15.4,31.5,17.2,0.0
2018,7,8,19,30,47.0,6.0,5.9,15.3,6.0,5.9,0.0
2018,7,8,19,45,23.5,3.0,5.75,15.15,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.5,14.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,9,4,45,16.0,2.5,4.65,13.95,2.5,0.0,0.0
2018,7,9,5,0,32.0,5.0,4.7,14.1,5.0,12.27,0.0
2018,7,9,5,15,151.5,16.5,4.8,14.3,28.5,67.69,0.0
2018,7,9,5,30,271.0,28.0,4.9,14.5,52.0,135.73,90.24
2018,7,9,5,45,391.5,36.0,4.95,14.75,95.0,201.73,154.24
2018,7,9,6,0,512.0,44.0,5.0,15.0,138.0,279.34,222.73
2018,7,9,6,15,304.5,66.5,5.0,15.25,127.0,230.01,187.34
2018,7,9,6,30,97.0,89.0,5.0,15.5,116.0,149.11,121.0
2018,7,9,6,45,81.0,116.0,5.0,15.8,141.5,174.43,142.25
2018,7,9,7,0,65.0,143.0,5.0,16.1,167.0,190.79,155.33
2018,7,9,7,15,197.0,155.0,4.9,16.4,244.0,304.36,250.4
2018,7,9,7,30,329.0,167.0,4.8,16.7,321.0,413.95,339.94
2018,7,9,7,45,566.5,124.0,4.7,16.95,424.5,560.64,458.66
2018,7,9,8,0,804.0,81.0,4.6,17.2,528.0,707.94,570.71
2018,7,9,8,15,827.5,81.0,4.5,17.5,577.0,748.08,597.0
2018,7,9,8,30,851.0,81.0,4.4,17.8,626.0,792.33,626.36
2018,7,9,8,45,864.0,83.0,4.3,18.1,669.5,829.19,649.78
2018,7,9,9,0,877.0,85.0,4.2,18.4,713.0,864.43,672.05
2018,7,9,9,15,888.0,86.0,4.15,18.7,752.5,894.93,690.9
2018,7,9,9,30,899.0,87.0,4.1,19.0,792.0,923.34,708.15
2018,7,9,9,45,907.5,88.0,4.05,19.25,826.5,947.12,722.23
2018,7,9,10,0,916.0,89.0,4.0,19.5,861.0,968.39,734.56
2018,7,9,10,15,921.5,90.0,4.0,19.7,889.0,984.11,743.55
2018,7,9,10,30,927.0,91.0,4.0,19.9,917.0,997.0,750.73
2018,7,9,10,45,930.0,93.0,4.05,20.15,938.5,1005.58,755.26
2018,7,9,11,0,933.0,95.0,4.1,20.4,960.0,1011.14,757.89
2018,7,9,11,15,935.5,96.0,4.2,20.55,975.0,1012.14,758.18
2018,7,9,11,30,938.0,97.0,4.3,20.7,990.0,1010.1,756.56
2018,7,9,11,45,939.0,97.5,4.4,20.9,997.5,1003.09,751.56
2018,7,9,12,0,940.0,98.0,4.5,21.1,1005.0,993.12,744.87
2018,7,9,12,15,940.0,98.0,4.65,21.1,1005.0,978.81,736.45
2018,7,9,12,30,940.0,98.0,4.8,21.1,1005.0,961.71,726.1
2018,7,9,12,45,938.5,98.0,5.0,21.15,997.5,940.54,713.11
2018,7,9,13,0,937.0,98.0,5.2,21.2,990.0,916.78,698.17
2018,7,9,13,15,935.0,97.0,5.4,21.2,975.5,889.16,680.49
2018,7,9,13,30,933.0,96.0,5.6,21.2,961.0,859.2,660.93
2018,7,9,13,45,929.0,95.5,5.8,21.15,939.5,825.9,638.86
2018,7,9,14,0,925.0,95.0,6.0,21.1,918.0,790.63,615.07
2018,7,9,14,15,919.5,93.5,6.1,21.0,889.5,751.54,587.92
2018,7,9,14,30,914.0,92.0,6.2,20.9,861.0,710.91,559.36
2018,7,9,14,45,906.0,91.0,6.35,20.85,827.0,667.78,527.19
2018,7,9,15,0,898.0,90.0,6.5,20.8,793.0,623.67,492.79
2018,7,9,15,15,888.0,88.0,6.5,20.8,753.5,576.77,455.03
2018,7,9,15,30,878.0,86.0,6.5,20.8,714.0,529.46,416.14
2018,7,9,15,45,866.0,83.5,6.7,20.5,670.0,480.59,375.81
2018,7,9,16,0,854.0,81.0,6.9,20.2,626.0,431.91,334.49
2018,7,9,16,15,838.5,78.5,6.9,20.0,579.5,382.33,291.17
2018,7,9,16,30,823.0,76.0,6.9,19.8,533.0,333.67,247.8
2018,7,9,16,45,802.5,73.0,6.9,19.6,483.5,279.99,200.1
2018,7,9,17,0,782.0,70.0,6.9,19.4,434.0,232.42,157.39
2018,7,9,17,15,753.0,66.0,6.8,19.1,383.0,184.52,115.89
2018,7,9,17,30,724.0,62.0,6.7,18.8,332.0,139.63,79.4
2018,7,9,17,45,683.0,58.0,6.6,18.45,282.0,96.97,49.76
2018,7,9,18,0,642.0,54.0,6.5,18.1,232.0,58.73,30.73
2018,7,9,18,15,580.5,48.5,6.35,17.8,184.5,32.52,23.01
2018,7,9,18,30,519.0,43.0,6.2,17.5,137.0,30.35,20.87
2018,7,9,18,45,423.0,35.5,6.0,17.2,96.5,26.26,16.84
2018,7,9,19,0,327.0,28.0,5.8,16.9,56.0,21.97,11.13
2018,7,9,19,15,188.5,17.0,5.65,16.75,31.0,16.71,0.0
2018,7,9,19,30,50.0,6.0,5.5,16.6,6.0,5.9,0.0
2018,7,9,19,45,25.0,3.0,5.35,16.45,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.25,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.8,15.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,10,4,45,29.5,3.0,4.55,14.3,3.0,0.0,0.0
2018,7,10,5,0,59.0,6.0,4.7,14.4,6.0,19.38,0.0
2018,7,10,5,15,209.5,16.5,4.85,14.6,32.5,73.37,0.0
2018,7,10,5,30,360.0,27.0,5.0,14.8,59.0,162.81,106.94
2018,7,10,5,45,454.5,34.0,5.15,15.0,100.0,222.03,169.28
2018,7,10,6,0,549.0,41.0,5.3,15.2,141.0,287.71,229.02
2018,7,10,6,15,608.5,46.0,5.35,15.55,189.0,346.64,282.42
2018,7,10,6,30,668.0,51.0,5.4,15.9,237.0,410.34,338.3
2018,7,10,6,45,708.0,55.0,5.45,16.2,287.5,466.59,386.62
2018,7,10,7,0,748.0,59.0,5.5,16.5,338.0,525.32,435.37
2018,7,10,7,15,776.5,62.5,5.45,16.85,389.5,578.27,477.74
2018,7,10,7,30,805.0,66.0,5.4,17.2,441.0,627.95,515.62
2018,7,10,7,45,825.5,69.0,5.4,17.5,491.5,675.99,550.31
2018,7,10,8,0,846.0,72.0,5.4,17.8,542.0,723.79,584.16
2018,7,10,8,15,862.0,74.0,5.35,18.05,589.5,766.4,613.42
2018,7,10,8,30,878.0,76.0,5.3,18.3,637.0,807.96,641.45
2018,7,10,8,45,890.0,78.5,5.25,18.55,681.5,845.4,666.07
2018,7,10,9,0,902.0,81.0,5.2,18.8,726.0,881.08,689.14
2018,7,10,9,15,909.5,84.0,5.25,19.05,765.5,911.31,708.71
2018,7,10,9,30,917.0,87.0,5.3,19.3,805.0,939.19,726.56
2018,7,10,9,45,922.0,90.0,5.35,19.5,839.0,962.23,741.12
2018,7,10,10,0,927.0,93.0,5.4,19.7,873.0,982.54,753.82
2018,7,10,10,15,933.0,93.5,5.5,19.9,901.5,998.33,763.77
2018,7,10,10,30,939.0,94.0,5.6,20.1,930.0,1011.26,771.86
2018,7,10,10,45,943.5,95.0,5.7,20.3,952.5,1020.32,777.37
2018,7,10,11,0,948.0,96.0,5.8,20.5,975.0,1026.34,780.9
2018,7,10,11,15,950.5,96.5,5.95,20.55,989.5,1026.82,781.53
2018,7,10,11,30,953.0,97.0,6.1,20.6,1004.0,1024.22,780.13
2018,7,10,11,45,954.0,97.5,6.25,20.7,1011.5,1017.11,775.53
2018,7,10,12,0,955.0,98.0,6.4,20.8,1019.0,1006.99,768.91
2018,7,10,12,15,954.5,98.0,6.6,20.75,1018.5,992.02,759.66
2018,7,10,12,30,954.0,98.0,6.8,20.7,1018.0,974.22,748.39
2018,7,10,12,45,952.0,98.5,6.95,20.65,1010.5,952.81,734.28
2018,7,10,13,0,950.0,99.0,7.1,20.6,1003.0,928.78,718.25
2018,7,10,13,15,947.5,98.0,7.25,20.5,988.0,900.39,699.15
2018,7,10,13,30,945.0,97.0,7.4,20.4,973.0,869.65,678.22
2018,7,10,13,45,941.5,96.0,7.55,20.25,951.0,835.89,655.04
2018,7,10,14,0,938.0,95.0,7.7,20.1,929.0,800.1,630.16
2018,7,10,14,15,932.5,93.5,7.75,19.9,900.5,760.53,602.07
2018,7,10,14,30,927.0,92.0,7.8,19.7,872.0,719.4,572.57
2018,7,10,14,45,919.5,90.5,7.85,19.55,837.5,675.59,539.22
2018,7,10,15,0,912.0,89.0,7.9,19.4,803.0,630.75,503.59
2018,7,10,15,15,901.5,88.0,7.9,19.4,763.0,583.85,465.21
2018,7,10,15,30,891.0,87.0,7.9,19.4,723.0,536.56,425.69
2018,7,10,15,45,878.0,84.5,7.95,18.95,678.5,486.59,383.95
2018,7,10,16,0,865.0,82.0,8.0,18.5,634.0,436.9,341.32
2018,7,10,16,15,848.5,79.5,7.95,18.25,586.0,386.39,296.76
2018,7,10,16,30,832.0,77.0,7.9,18.0,538.0,336.89,252.25
2018,7,10,16,45,810.0,74.0,7.9,17.7,488.0,282.33,203.44
2018,7,10,17,0,788.0,71.0,7.9,17.4,438.0,234.03,159.81
2018,7,10,17,15,759.5,67.5,7.8,17.15,387.0,186.34,118.05
2018,7,10,17,30,731.0,64.0,7.7,16.9,336.0,141.62,81.41
2018,7,10,17,45,691.0,59.0,7.6,16.6,285.0,97.82,50.7
2018,7,10,18,0,651.0,54.0,7.5,16.3,234.0,58.37,30.81
2018,7,10,18,15,590.5,48.5,7.3,16.05,186.5,32.57,23.23
2018,7,10,18,30,530.0,43.0,7.1,15.8,139.0,30.4,21.07
2018,7,10,18,45,434.0,35.5,6.9,15.55,98.0,26.32,17.0
2018,7,10,19,0,338.0,28.0,6.7,15.3,57.0,22.03,11.16
2018,7,10,19,15,194.5,17.0,6.45,15.2,31.5,16.71,0.0
2018,7,10,19,30,51.0,6.0,6.2,15.1,6.0,5.9,0.0
2018,7,10,19,45,25.5,3.0,6.0,15.05,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.65,14.95,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.4,14.85,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,4,45,0.5,0.5,2.8,14.05,0.5,0.0,0.0
2018,7,11,5,0,1.0,1.0,2.8,14.2,1.0,0.98,0.0
2018,7,11,5,15,0.5,6.0,2.75,14.45,6.0,6.03,0.0
2018,7,11,5,30,0.0,11.0,2.7,14.7,11.0,10.6,2.08
2018,7,11,5,45,60.0,20.5,2.65,14.95,31.5,48.56,33.66
2018,7,11,6,0,120.0,30.0,2.6,15.2,52.0,93.37,72.04
2018,7,11,6,15,71.0,32.5,2.5,15.45,46.5,71.86,55.41
