Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.15,16.4,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.3,16.4,1.0,0.0,0.0
2018,7,21,5,15,11.5,7.0,1.4,16.6,7.5,9.81,0.0
2018,7,21,5,30,18.0,13.0,1.5,16.8,14.0,20.1,3.42
2018,7,21,5,45,61.0,27.0,1.6,17.0,36.0,58.03,39.85
2018,7,21,6,0,104.0,41.0,1.7,17.2,58.0,93.81,71.03
2018,7,21,6,15,80.5,53.5,1.7,17.45,69.5,95.95,74.48
2018,7,21,6,30,57.0,66.0,1.7,17.7,81.0,101.21,79.6
2018,7,21,6,45,69.5,100.5,1.65,17.95,122.5,143.29,114.77
2018,7,21,7,0,82.0,135.0,1.6,18.2,164.0,191.6,154.19
2018,7,21,7,15,84.0,157.5,1.6,18.45,191.5,219.73,176.41
2018,7,21,7,30,86.0,180.0,1.6,18.7,219.0,247.7,198.07
2018,7,21,7,45,79.0,200.0,1.6,18.95,239.0,266.31,211.71
2018,7,21,8,0,72.0,220.0,1.6,19.2,259.0,284.16,224.52
2018,7,21,8,15,158.5,238.0,1.6,19.45,334.0,379.96,299.54
2018,7,21,8,30,245.0,256.0,1.6,19.7,409.0,481.69,376.17
2018,7,21,8,45,231.5,283.0,1.6,19.95,436.0,505.47,391.01
2018,7,21,9,0,218.0,310.0,1.6,20.2,463.0,518.44,398.49
2018,7,21,9,15,296.5,305.0,1.6,20.35,526.0,594.54,454.24
2018,7,21,9,30,375.0,300.0,1.6,20.5,589.0,664.38,503.94
2018,7,21,9,45,412.5,301.5,1.6,20.65,632.5,713.73,537.17
2018,7,21,10,0,450.0,303.0,1.6,20.8,676.0,754.43,564.35
2018,7,21,10,15,583.0,248.0,1.65,20.9,749.0,828.72,617.82
2018,7,21,10,30,716.0,193.0,1.7,21.0,822.0,901.8,666.59
2018,7,21,10,45,745.0,182.0,1.75,21.15,851.0,916.49,674.92
2018,7,21,11,0,774.0,171.0,1.8,21.3,880.0,932.78,685.02
2018,7,21,11,15,779.5,171.0,1.85,21.35,895.5,935.06,686.29
2018,7,21,11,30,785.0,171.0,1.9,21.4,911.0,934.71,686.09
2018,7,21,11,45,805.0,160.5,1.95,21.4,924.5,935.03,686.6
2018,7,21,12,0,825.0,150.0,2.0,21.4,938.0,928.59,682.76
2018,7,21,12,15,833.5,144.0,2.05,21.4,940.5,917.62,676.08
2018,7,21,12,30,842.0,138.0,2.1,21.4,943.0,903.97,667.73
2018,7,21,12,45,820.0,148.0,2.1,21.4,927.0,875.57,649.13
2018,7,21,13,0,798.0,158.0,2.1,21.4,911.0,847.61,630.92
2018,7,21,13,15,705.5,206.0,2.15,21.3,864.0,793.05,595.16
2018,7,21,13,30,613.0,254.0,2.2,21.2,817.0,740.08,557.72
2018,7,21,13,45,522.0,292.0,2.2,21.15,763.5,683.38,516.28
2018,7,21,14,0,431.0,330.0,2.2,21.1,710.0,629.6,476.45
2018,7,21,14,15,636.0,221.5,2.2,21.0,761.5,656.78,501.19
2018,7,21,14,30,841.0,113.0,2.2,20.9,813.0,672.53,516.03
2018,7,21,14,45,834.0,110.0,2.2,20.8,780.0,630.73,485.01
2018,7,21,15,0,827.0,107.0,2.2,20.7,747.0,588.0,453.01
2018,7,21,15,15,789.0,112.5,2.2,20.7,697.0,532.05,410.18
2018,7,21,15,30,751.0,118.0,2.2,20.7,647.0,481.18,370.21
2018,7,21,15,45,624.5,140.0,2.2,20.4,561.0,404.28,310.45
2018,7,21,16,0,498.0,162.0,2.2,20.1,475.0,342.4,261.79
2018,7,21,16,15,544.5,144.0,2.25,19.9,461.0,316.39,238.81
2018,7,21,16,30,591.0,126.0,2.3,19.7,447.0,286.93,211.73
2018,7,21,16,45,482.0,134.0,2.35,19.5,379.0,236.15,171.32
2018,7,21,17,0,373.0,142.0,2.4,19.3,311.0,194.22,139.32
2018,7,21,17,15,471.0,111.0,2.5,19.05,297.5,163.89,109.64
2018,7,21,17,30,569.0,80.0,2.6,18.8,284.0,122.63,72.29
2018,7,21,17,45,504.0,75.5,2.65,18.55,235.0,85.73,49.31
2018,7,21,18,0,439.0,71.0,2.7,18.3,186.0,55.67,37.15
2018,7,21,18,15,379.0,59.0,2.65,18.05,143.0,42.82,31.96
2018,7,21,18,30,319.0,47.0,2.6,17.8,100.0,34.94,24.71
2018,7,21,18,45,233.5,35.5,2.6,17.6,67.0,27.02,17.12
2018,7,21,19,0,148.0,24.0,2.6,17.4,34.0,18.7,5.23
2018,7,21,19,15,80.5,13.0,2.5,17.25,18.0,12.78,0.0
2018,7,21,19,30,13.0,2.0,2.4,17.1,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,2.3,17.0,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,0.9,16.35,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,0.9,16.4,2.0,0.0,0.0
2018,7,22,5,15,53.0,8.5,0.95,16.6,11.5,21.76,0.0
2018,7,22,5,30,93.0,15.0,1.0,16.8,21.0,53.27,14.74
2018,7,22,5,45,135.0,24.0,1.05,17.0,41.0,86.49,60.99
2018,7,22,6,0,177.0,33.0,1.1,17.2,61.0,119.21,90.93
2018,7,22,6,15,146.5,45.5,1.15,17.4,74.5,120.92,94.88
2018,7,22,6,30,116.0,58.0,1.2,17.6,88.0,126.48,100.78
2018,7,22,6,45,69.0,90.5,1.25,17.8,109.5,137.35,109.8
2018,7,22,7,0,22.0,123.0,1.3,18.0,131.0,137.23,108.91
2018,7,22,7,15,39.0,148.5,1.35,18.25,165.0,181.17,144.63
2018,7,22,7,30,56.0,174.0,1.4,18.5,199.0,220.84,176.15
2018,7,22,7,45,78.5,198.5,1.45,18.7,238.0,264.24,210.25
2018,7,22,8,0,101.0,223.0,1.5,18.9,277.0,309.0,244.77
2018,7,22,8,15,139.0,246.5,1.55,19.15,328.5,374.36,294.71
2018,7,22,8,30,177.0,270.0,1.6,19.4,380.0,433.39,338.77
2018,7,22,8,45,334.0,247.0,1.65,19.6,473.5,550.97,428.74
2018,7,22,9,0,491.0,224.0,1.7,19.8,567.0,677.71,521.56
2018,7,22,9,15,670.0,160.0,1.8,19.95,658.0,780.9,595.23
2018,7,22,9,30,849.0,96.0,1.9,20.1,749.0,877.69,659.62
2018,7,22,9,45,675.0,181.0,2.0,20.25,715.0,831.23,626.51
2018,7,22,10,0,501.0,266.0,2.1,20.4,681.0,762.94,576.11
2018,7,22,10,15,359.0,344.5,2.2,20.5,647.0,706.15,532.18
2018,7,22,10,30,217.0,423.0,2.3,20.6,613.0,645.1,484.31
2018,7,22,10,45,268.5,398.5,2.45,20.7,640.0,674.72,507.51
2018,7,22,11,0,320.0,374.0,2.6,20.8,667.0,696.71,524.78
2018,7,22,11,15,415.0,337.5,2.7,20.85,724.0,753.45,567.27
2018,7,22,11,30,510.0,301.0,2.8,20.9,781.0,802.75,604.0
2018,7,22,11,45,557.0,287.0,2.9,21.0,815.0,826.61,621.36
2018,7,22,12,0,604.0,273.0,3.0,21.1,849.0,847.62,636.92
2018,7,22,12,15,605.0,272.0,3.1,21.1,849.5,835.62,629.0
2018,7,22,12,30,606.0,271.0,3.2,21.1,850.0,821.75,620.02
2018,7,22,12,45,684.0,225.5,3.35,21.1,874.0,831.99,629.82
2018,7,22,13,0,762.0,180.0,3.5,21.1,898.0,836.65,634.0
2018,7,22,13,15,824.0,143.0,3.6,21.1,908.5,830.85,630.79
2018,7,22,13,30,886.0,106.0,3.7,21.1,919.0,822.02,625.59
2018,7,22,13,45,882.0,104.5,3.85,21.05,897.5,788.96,603.73
2018,7,22,14,0,878.0,103.0,4.0,21.0,876.0,754.02,580.44
2018,7,22,14,15,871.5,102.5,4.1,20.9,848.5,716.5,554.94
2018,7,22,14,30,865.0,102.0,4.2,20.8,821.0,677.57,527.79
2018,7,22,14,45,857.0,99.5,4.35,20.75,787.0,634.65,495.71
2018,7,22,15,0,849.0,97.0,4.5,20.7,753.0,590.83,462.31
2018,7,22,15,15,838.0,95.0,4.5,20.7,714.0,545.11,426.0
2018,7,22,15,30,827.0,93.0,4.5,20.7,675.0,499.14,388.62
2018,7,22,15,45,813.0,91.0,4.55,20.4,632.0,451.74,349.74
2018,7,22,16,0,799.0,89.0,4.6,20.1,589.0,400.76,307.09
2018,7,22,16,15,781.5,86.0,4.65,19.9,543.0,352.11,265.1
2018,7,22,16,30,764.0,83.0,4.7,19.7,497.0,304.69,223.3
2018,7,22,16,45,740.0,79.5,4.7,19.55,448.0,256.56,180.68
2018,7,22,17,0,716.0,76.0,4.7,19.4,399.0,210.66,140.25
2018,7,22,17,15,683.0,72.0,4.7,19.1,349.5,165.32,102.12
2018,7,22,17,30,650.0,68.0,4.7,18.8,300.0,120.26,67.16
2018,7,22,17,45,605.0,62.5,4.65,18.55,251.5,79.75,41.39
2018,7,22,18,0,560.0,57.0,4.6,18.3,203.0,44.02,27.15
2018,7,22,18,15,493.0,50.0,4.5,18.05,158.0,34.63,24.77
2018,7,22,18,30,426.0,43.0,4.4,17.8,113.0,31.33,21.55
2018,7,22,18,45,325.5,34.0,4.3,17.55,76.5,25.95,16.15
2018,7,22,19,0,225.0,25.0,4.2,17.3,40.0,20.23,5.32
2018,7,22,19,15,119.5,13.5,4.1,17.2,21.0,13.27,0.0
2018,7,22,19,30,14.0,2.0,4.0,17.1,2.0,0.0,0.0
2018,7,22,19,45,7.0,1.0,3.85,17.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,23,5,15,73.5,7.5,3.15,15.6,12.0,25.84,0.0
2018,7,23,5,30,147.0,15.0,3.1,15.8,24.0,71.48,16.74
2018,7,23,5,45,241.5,23.5,3.0,15.95,54.5,126.3,90.56
2018,7,23,6,0,336.0,32.0,2.9,16.1,85.0,184.34,142.81
2018,7,23,6,15,226.5,28.0,2.9,16.35,69.5,144.48,114.76
2018,7,23,6,30,117.0,24.0,2.9,16.6,54.0,90.42,71.46
2018,7,23,6,45,58.5,36.5,2.85,16.85,51.5,74.02,57.76
2018,7,23,7,0,0.0,49.0,2.8,17.1,49.0,47.33,34.38
2018,7,23,7,15,0.0,72.5,2.8,17.35,72.5,70.09,53.32
2018,7,23,7,30,0.0,96.0,2.8,17.6,96.0,93.62,72.58
2018,7,23,7,45,0.0,108.5,2.8,17.9,108.5,106.01,82.4
2018,7,23,8,0,0.0,121.0,2.8,18.2,121.0,118.4,92.11
2018,7,23,8,15,3.0,150.5,2.85,18.5,152.5,150.46,117.7
2018,7,23,8,30,6.0,180.0,2.9,18.8,184.0,182.74,143.04
2018,7,23,8,45,12.0,210.0,2.9,19.1,218.5,218.17,170.61
2018,7,23,9,0,18.0,240.0,2.9,19.4,253.0,253.84,197.95
2018,7,23,9,15,24.5,266.0,2.95,19.6,284.5,285.97,222.33
2018,7,23,9,30,31.0,292.0,3.0,19.8,316.0,326.58,252.89
2018,7,23,9,45,57.0,335.0,3.0,20.05,381.5,395.23,304.73
2018,7,23,10,0,83.0,378.0,3.0,20.3,447.0,464.2,355.6
2018,7,23,10,15,103.5,399.5,3.1,20.5,488.5,505.25,385.41
2018,7,23,10,30,124.0,421.0,3.2,20.7,530.0,553.73,420.34
2018,7,23,10,45,138.5,434.0,3.25,20.85,558.5,579.11,438.2
2018,7,23,11,0,153.0,447.0,3.3,21.0,587.0,603.91,455.68
2018,7,23,11,15,161.0,456.0,3.45,21.05,605.5,617.6,465.49
2018,7,23,11,30,169.0,465.0,3.6,21.1,624.0,630.51,474.82
2018,7,23,11,45,171.5,462.5,3.7,21.15,625.0,625.83,471.52
2018,7,23,12,0,174.0,460.0,3.8,21.2,626.0,620.54,467.91
2018,7,23,12,15,193.0,446.0,4.0,21.15,630.0,618.68,467.92
2018,7,23,12,30,212.0,432.0,4.2,21.1,634.0,615.87,467.21
2018,7,23,12,45,166.0,434.5,4.4,21.1,592.0,570.0,433.1
2018,7,23,13,0,120.0,437.0,4.6,21.1,550.0,525.59,399.96
2018,7,23,13,15,95.0,429.0,4.75,21.05,517.5,491.21,374.58
2018,7,23,13,30,70.0,421.0,4.9,21.0,485.0,458.42,350.12
2018,7,23,13,45,124.5,386.5,5.05,20.95,497.0,462.96,356.06
2018,7,23,14,0,179.0,352.0,5.2,20.9,509.0,465.16,359.92
2018,7,23,14,15,529.0,227.0,5.35,20.8,670.5,584.38,458.34
2018,7,23,14,30,879.0,102.0,5.5,20.7,832.0,685.85,539.59
2018,7,23,14,45,853.5,108.5,5.6,20.6,793.0,639.48,503.41
2018,7,23,15,0,828.0,115.0,5.7,20.5,754.0,593.52,467.42
2018,7,23,15,15,784.5,120.5,5.7,20.5,700.0,534.6,420.5
2018,7,23,15,30,741.0,126.0,5.7,20.5,646.0,481.19,377.02
2018,7,23,15,45,747.0,114.5,5.8,20.15,610.0,437.88,341.26
2018,7,23,16,0,753.0,103.0,5.9,19.8,574.0,393.31,303.33
2018,7,23,16,15,499.0,143.5,5.9,19.55,445.0,297.9,227.72
2018,7,23,16,30,245.0,184.0,5.9,19.3,316.0,234.51,179.88
2018,7,23,16,45,150.0,159.5,5.9,19.05,238.0,180.5,138.1
2018,7,23,17,0,55.0,135.0,5.9,18.8,160.0,135.26,104.36
2018,7,23,17,15,37.5,78.5,5.85,18.5,94.5,79.99,59.65
2018,7,23,17,30,20.0,22.0,5.8,18.2,29.0,22.67,12.62
2018,7,23,17,45,45.5,28.0,5.7,17.9,40.5,26.12,14.95
2018,7,23,18,0,71.0,34.0,5.6,17.6,52.0,28.33,19.43
2018,7,23,18,15,86.5,31.5,5.45,17.35,48.5,25.93,17.19
2018,7,23,18,30,102.0,29.0,5.3,17.1,45.0,24.16,15.37
2018,7,23,18,45,77.0,25.0,5.15,16.85,34.5,21.02,12.0
2018,7,23,19,0,52.0,21.0,5.0,16.6,24.0,17.71,3.12
2018,7,23,19,15,31.0,11.5,4.9,16.5,13.0,11.3,0.0
2018,7,23,19,30,10.0,2.0,4.8,16.4,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,4.7,16.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.55,15.95,1.5,1.47,0.0
2018,7,24,5,30,0.0,3.0,3.6,16.1,3.0,2.89,0.0
2018,7,24,5,45,0.0,5.0,3.6,16.25,5.0,4.82,0.0
2018,7,24,6,0,0.0,7.0,3.6,16.4,7.0,6.74,0.0
2018,7,24,6,15,0.0,10.0,3.65,16.6,10.0,9.64,2.47
2018,7,24,6,30,0.0,13.0,3.7,16.8,13.0,12.53,4.98
2018,7,24,6,45,0.0,25.5,3.7,17.0,25.5,24.6,15.24
2018,7,24,7,0,0.0,38.0,3.7,17.2,38.0,36.69,25.42
2018,7,24,7,15,13.0,91.5,3.75,17.4,97.5,97.54,76.52
2018,7,24,7,30,26.0,145.0,3.8,17.6,157.0,167.95,134.4
2018,7,24,7,45,24.5,153.0,3.8,17.85,165.0,175.18,139.61
2018,7,24,8,0,23.0,161.0,3.8,18.1,173.0,182.41,144.84
2018,7,24,8,15,16.0,178.0,3.9,18.35,187.0,188.96,149.26
2018,7,24,8,30,9.0,195.0,4.0,18.6,201.0,200.69,157.75
2018,7,24,8,45,15.0,220.5,4.05,18.8,231.0,231.56,181.82
2018,7,24,9,0,21.0,246.0,4.1,19.0,261.0,262.64,205.75
2018,7,24,9,15,29.0,276.0,4.2,19.2,297.5,308.6,241.03
2018,7,24,9,30,37.0,306.0,4.3,19.4,334.0,346.94,270.0
2018,7,24,9,45,41.0,326.5,4.4,19.55,359.0,371.43,288.12
2018,7,24,10,0,45.0,347.0,4.5,19.7,384.0,395.75,306.04
2018,7,24,10,15,61.5,374.0,4.55,19.8,426.5,438.52,338.2
2018,7,24,10,30,78.0,401.0,4.6,19.9,469.0,481.11,369.85
2018,7,24,10,45,106.5,401.0,4.65,20.0,496.5,514.03,394.75
2018,7,24,11,0,135.0,401.0,4.7,20.1,524.0,539.21,413.92
2018,7,24,11,15,134.5,407.5,4.75,20.15,532.0,542.61,415.98
2018,7,24,11,30,134.0,414.0,4.8,20.2,540.0,545.42,417.74
2018,7,24,11,45,143.0,434.5,4.85,20.2,570.0,570.63,436.2
2018,7,24,12,0,152.0,455.0,4.9,20.2,600.0,594.74,453.74
2018,7,24,12,15,173.0,458.0,4.95,20.2,623.0,611.69,466.69
2018,7,24,12,30,194.0,461.0,5.0,20.2,646.0,627.35,478.71
2018,7,24,12,45,226.5,449.0,5.05,20.2,663.5,637.42,487.24
2018,7,24,13,0,259.0,437.0,5.1,20.2,681.0,645.55,494.36
2018,7,24,13,15,244.5,440.5,5.1,20.2,667.5,626.09,479.71
2018,7,24,13,30,230.0,444.0,5.1,20.2,654.0,608.19,466.27
2018,7,24,13,45,296.0,402.0,5.1,20.2,666.0,608.53,468.89
2018,7,24,14,0,362.0,360.0,5.1,20.2,678.0,605.94,468.99
2018,7,24,14,15,624.5,229.5,5.1,20.1,756.5,653.57,510.86
2018,7,24,14,30,887.0,99.0,5.1,20.0,835.0,687.25,540.51
2018,7,24,14,45,879.0,97.5,5.1,19.95,801.0,644.3,507.11
2018,7,24,15,0,871.0,96.0,5.1,19.9,767.0,600.39,472.64
2018,7,24,15,15,860.5,94.0,5.1,19.9,727.5,553.91,435.33
2018,7,24,15,30,850.0,92.0,5.1,19.9,688.0,507.09,396.87
2018,7,24,15,45,836.5,89.5,5.15,19.65,644.0,458.34,356.43
2018,7,24,16,0,823.0,87.0,5.2,19.4,600.0,409.94,315.19
2018,7,24,16,15,805.5,84.0,5.2,19.2,553.0,356.07,268.66
2018,7,24,16,30,788.0,81.0,5.2,19.0,506.0,307.42,225.43
2018,7,24,16,45,764.0,78.0,5.2,18.85,456.5,258.52,181.83
2018,7,24,17,0,740.0,75.0,5.2,18.7,407.0,211.85,140.5
2018,7,24,17,15,708.0,71.0,5.2,18.45,356.5,165.48,101.41
2018,7,24,17,30,676.0,67.0,5.2,18.2,306.0,122.5,68.38
2018,7,24,17,45,630.0,61.5,5.2,17.9,256.0,77.59,39.8
2018,7,24,18,0,584.0,56.0,5.2,17.6,206.0,40.74,30.37
2018,7,24,18,15,516.5,49.0,5.1,17.4,160.0,34.02,24.29
2018,7,24,18,30,449.0,42.0,5.0,17.2,114.0,30.69,21.0
2018,7,24,18,45,330.0,32.5,4.95,17.0,75.5,24.79,15.07
2018,7,24,19,0,211.0,23.0,4.9,16.8,37.0,18.47,2.4
2018,7,24,19,15,113.0,13.0,4.8,16.7,19.5,12.78,0.0
2018,7,24,19,30,15.0,3.0,4.7,16.6,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,4.6,16.5,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,5,15,9.5,3.0,3.75,15.35,3.5,5.3,0.0
2018,7,25,5,30,19.0,6.0,3.7,15.6,7.0,13.54,0.0
2018,7,25,5,45,32.0,10.5,3.7,15.8,14.5,25.11,13.71
2018,7,25,6,0,45.0,15.0,3.7,16.0,22.0,36.54,24.36
2018,7,25,6,15,22.5,22.0,3.7,16.3,25.5,33.36,22.47
2018,7,25,6,30,0.0,29.0,3.7,16.6,29.0,27.98,18.08
2018,7,25,6,45,0.0,46.5,3.7,16.85,46.5,44.91,32.42
2018,7,25,7,0,0.0,64.0,3.7,17.1,64.0,61.86,46.61
2018,7,25,7,15,0.0,81.0,3.75,17.4,81.0,78.67,60.48
2018,7,25,7,30,0.0,98.0,3.8,17.7,98.0,95.7,74.31
2018,7,25,7,45,0.5,111.5,3.85,17.95,112.0,109.47,85.31
2018,7,25,8,0,1.0,125.0,3.9,18.2,126.0,123.25,96.19
2018,7,25,8,15,6.5,162.5,3.9,18.45,166.5,165.56,130.17
2018,7,25,8,30,12.0,200.0,3.9,18.7,207.0,208.31,163.91
2018,7,25,8,45,15.5,221.5,3.9,18.9,231.5,233.02,182.89
2018,7,25,9,0,19.0,243.0,3.9,19.1,256.0,257.82,201.77
2018,7,25,9,15,25.0,269.0,3.9,19.3,287.5,289.52,225.92
2018,7,25,9,30,31.0,295.0,3.9,19.5,319.0,329.79,256.33
2018,7,25,9,45,47.5,330.5,3.95,19.7,369.0,381.66,295.59
2018,7,25,10,0,64.0,366.0,4.0,19.9,419.0,433.61,334.28
2018,7,25,10,15,97.0,391.0,4.1,20.05,474.5,490.0,376.62
2018,7,25,10,30,130.0,416.0,4.2,20.2,530.0,554.05,423.88
2018,7,25,10,45,177.0,429.5,4.3,20.3,588.5,611.22,466.28
2018,7,25,11,0,224.0,443.0,4.4,20.4,647.0,667.92,507.95
2018,7,25,11,15,270.0,426.0,4.55,20.45,676.0,697.22,530.44
2018,7,25,11,30,316.0,409.0,4.7,20.5,705.0,719.32,548.0
2018,7,25,11,45,251.5,440.0,4.8,20.5,677.0,683.02,519.6
2018,7,25,12,0,187.0,471.0,4.9,20.5,649.0,643.23,488.83
2018,7,25,12,15,179.5,465.0,5.05,20.5,636.0,624.35,475.55
2018,7,25,12,30,172.0,459.0,5.2,20.5,623.0,605.23,461.93
2018,7,25,12,45,161.0,462.0,5.35,20.5,614.5,591.5,451.94
2018,7,25,13,0,150.0,465.0,5.5,20.5,606.0,577.71,441.87
2018,7,25,13,15,160.0,457.5,5.6,20.45,605.5,571.74,438.29
2018,7,25,13,30,170.0,450.0,5.7,20.4,605.0,564.93,434.04
2018,7,25,13,45,221.5,414.5,5.8,20.35,611.5,563.74,435.38
2018,7,25,14,0,273.0,379.0,5.9,20.3,618.0,556.67,432.15
2018,7,25,14,15,505.0,271.0,5.95,20.15,695.5,607.31,476.34
2018,7,25,14,30,737.0,163.0,6.0,20.0,773.0,642.62,507.42
2018,7,25,14,45,591.5,204.0,6.05,19.8,680.5,555.12,438.45
2018,7,25,15,0,446.0,245.0,6.1,19.6,588.0,480.81,379.19
2018,7,25,15,15,296.5,270.5,6.1,19.6,493.5,404.19,317.77
2018,7,25,15,30,147.0,296.0,6.1,19.6,399.0,340.88,267.02
2018,7,25,15,45,140.5,265.0,6.15,19.2,358.0,302.13,237.1
2018,7,25,16,0,134.0,234.0,6.2,18.8,317.0,264.18,207.3
2018,7,25,16,15,130.0,194.5,6.2,18.5,270.0,220.71,172.54
2018,7,25,16,30,126.0,155.0,6.2,18.2,223.0,177.82,137.71
2018,7,25,16,45,307.0,114.5,6.2,17.9,257.5,171.8,126.77
2018,7,25,17,0,488.0,74.0,6.2,17.6,292.0,155.71,104.97
2018,7,25,17,15,377.0,66.0,6.15,17.35,222.0,106.55,67.36
2018,7,25,17,30,266.0,58.0,6.1,17.1,152.0,71.31,43.3
2018,7,25,17,45,212.0,41.5,6.1,16.85,108.5,41.32,22.81
2018,7,25,18,0,158.0,25.0,6.1,16.6,65.0,14.98,7.66
2018,7,25,18,15,79.0,17.5,6.0,16.45,37.5,12.09,5.03
2018,7,25,18,30,0.0,10.0,5.9,16.3,10.0,9.64,2.74
2018,7,25,18,45,5.5,7.5,5.75,16.1,8.0,7.29,0.43
2018,7,25,19,0,11.0,5.0,5.6,15.9,6.0,4.85,0.0
2018,7,25,19,15,6.5,2.5,5.45,15.8,3.0,2.46,0.0
2018,7,25,19,30,2.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,7,25,19,45,1.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,26,5,15,72.5,9.0,4.0,15.45,13.0,26.68,0.0
2018,7,26,5,30,145.0,18.0,4.0,15.6,26.0,71.37,0.0
2018,7,26,5,45,132.0,16.0,3.95,15.8,29.0,76.87,52.4
2018,7,26,6,0,119.0,14.0,3.9,16.0,32.0,71.71,52.7
2018,7,26,6,15,68.5,14.0,3.9,16.25,25.0,50.52,36.85
2018,7,26,6,30,18.0,14.0,3.9,16.5,18.0,23.36,14.3
2018,7,26,6,45,9.0,21.5,3.9,16.75,23.5,25.68,16.3
2018,7,26,7,0,0.0,29.0,3.9,17.0,29.0,27.99,18.09
2018,7,26,7,15,0.0,48.0,3.85,17.2,48.0,46.37,33.5
2018,7,26,7,30,0.0,67.0,3.8,17.4,67.0,64.77,48.73
2018,7,26,7,45,0.0,77.5,3.75,17.6,77.5,74.95,56.95
2018,7,26,8,0,0.0,88.0,3.7,17.8,88.0,85.14,65.09
2018,7,26,8,15,0.0,108.0,3.65,18.0,108.0,105.04,81.09
2018,7,26,8,30,0.0,128.0,3.6,18.2,128.0,124.97,96.92
2018,7,26,8,45,0.5,143.0,3.55,18.45,143.5,140.27,108.86
2018,7,26,9,0,1.0,158.0,3.5,18.7,159.0,155.59,120.69
2018,7,26,9,15,2.5,168.0,3.55,18.9,170.0,166.75,129.23
2018,7,26,9,30,4.0,178.0,3.6,19.1,181.0,177.96,137.77
2018,7,26,9,45,6.5,201.0,3.6,19.3,206.0,203.14,157.27
2018,7,26,10,0,9.0,224.0,3.6,19.5,231.0,228.33,176.57
2018,7,26,10,15,14.0,257.5,3.65,19.6,269.5,266.39,205.82
2018,7,26,10,30,19.0,291.0,3.7,19.7,308.0,304.4,234.69
2018,7,26,10,45,24.0,320.5,3.8,19.85,342.0,344.7,264.97
2018,7,26,11,0,29.0,350.0,3.9,20.0,376.0,378.31,289.94
2018,7,26,11,15,29.5,354.5,4.05,20.0,381.5,381.81,292.38
2018,7,26,11,30,30.0,359.0,4.2,20.0,387.0,385.15,294.82
2018,7,26,11,45,33.5,371.5,4.3,20.05,403.0,399.12,305.31
2018,7,26,12,0,37.0,384.0,4.4,20.1,419.0,412.7,315.49
2018,7,26,12,15,36.0,383.5,4.55,20.05,417.5,408.94,312.83
2018,7,26,12,30,35.0,383.0,4.7,20.0,416.0,405.09,310.18
2018,7,26,12,45,35.5,376.5,4.85,19.95,410.0,396.7,304.24
2018,7,26,13,0,36.0,370.0,5.0,19.9,404.0,388.28,298.28
2018,7,26,13,15,41.0,379.0,5.15,19.75,417.0,398.31,306.47
2018,7,26,13,30,46.0,388.0,5.3,19.6,430.0,407.77,314.22
2018,7,26,13,45,110.5,365.0,5.4,19.5,462.5,431.66,334.93
2018,7,26,14,0,175.0,342.0,5.5,19.4,495.0,452.2,352.78
2018,7,26,14,15,524.5,227.5,5.6,19.25,665.5,579.43,457.87
2018,7,26,14,30,874.0,113.0,5.7,19.1,836.0,688.79,545.33
2018,7,26,14,45,865.0,111.0,5.75,18.9,801.0,645.12,511.22
2018,7,26,15,0,856.0,109.0,5.8,18.7,766.0,600.6,476.3
2018,7,26,15,15,844.5,107.0,5.8,18.7,726.0,554.09,438.53
2018,7,26,15,30,833.0,105.0,5.8,18.7,686.0,503.86,397.11
2018,7,26,15,45,819.0,101.5,5.8,18.3,641.5,454.41,355.86
2018,7,26,16,0,805.0,98.0,5.8,17.9,597.0,405.44,313.91
2018,7,26,16,15,787.5,94.0,5.8,17.7,549.5,355.49,270.06
2018,7,26,16,30,770.0,90.0,5.8,17.5,502.0,306.78,226.51
2018,7,26,16,45,746.5,85.0,5.8,17.25,452.0,257.11,182.15
2018,7,26,17,0,723.0,80.0,5.8,17.0,402.0,209.65,140.09
2018,7,26,17,15,690.0,75.5,5.8,16.75,351.5,160.37,98.6
2018,7,26,17,30,657.0,71.0,5.8,16.5,301.0,117.57,65.89
2018,7,26,17,45,581.0,65.0,5.75,16.25,244.0,74.94,40.39
2018,7,26,18,0,505.0,59.0,5.7,16.0,187.0,40.18,30.06
2018,7,26,18,15,393.5,51.0,5.6,15.85,137.0,35.93,26.11
2018,7,26,18,30,282.0,43.0,5.5,15.7,87.0,32.05,22.27
2018,7,26,18,45,149.5,27.0,5.4,15.55,49.5,20.38,11.33
2018,7,26,19,0,17.0,11.0,5.3,15.4,12.0,10.34,0.0
2018,7,26,19,15,8.5,5.5,5.2,15.3,6.0,5.41,0.0
2018,7,26,19,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,5,15,12.0,2.5,4.75,14.9,3.0,5.39,0.0
2018,7,27,5,30,24.0,5.0,4.8,15.1,6.0,15.71,0.0
2018,7,27,5,45,31.0,7.5,4.8,15.3,11.0,24.12,12.7
2018,7,27,6,0,38.0,10.0,4.8,15.5,16.0,30.66,19.5
2018,7,27,6,15,19.0,13.0,4.8,15.7,16.0,21.92,12.85
2018,7,27,6,30,0.0,16.0,4.8,15.9,16.0,15.43,7.46
2018,7,27,6,45,0.0,27.5,4.75,16.1,27.5,26.54,16.94
2018,7,27,7,0,0.0,39.0,4.7,16.3,39.0,37.66,26.33
2018,7,27,7,15,0.0,56.5,4.7,16.5,56.5,54.59,40.52
2018,7,27,7,30,0.0,74.0,4.7,16.7,74.0,71.55,54.54
2018,7,27,7,45,0.0,83.5,4.7,16.85,83.5,80.76,61.97
2018,7,27,8,0,0.0,93.0,4.7,17.0,93.0,90.14,69.46
2018,7,27,8,15,0.0,109.0,4.8,17.2,109.0,106.05,82.23
2018,7,27,8,30,0.0,125.0,4.9,17.4,125.0,121.96,94.88
2018,7,27,8,45,0.5,142.5,4.95,17.55,143.0,139.78,109.0
2018,7,27,9,0,1.0,160.0,5.0,17.7,161.0,157.61,123.01
2018,7,27,9,15,2.5,170.0,5.1,17.85,172.0,168.76,131.64
2018,7,27,9,30,4.0,180.0,5.2,18.0,183.0,179.97,140.28
2018,7,27,9,45,6.0,194.0,5.3,18.15,199.0,195.66,152.48
2018,7,27,10,0,8.0,208.0,5.4,18.3,215.0,211.37,164.63
2018,7,27,10,15,9.5,219.5,5.45,18.4,228.0,224.1,174.39
2018,7,27,10,30,11.0,231.0,5.5,18.5,241.0,236.78,184.1
2018,7,27,10,45,13.0,258.0,5.55,18.55,270.0,265.29,206.16
2018,7,27,11,0,15.0,285.0,5.6,18.6,299.0,293.66,227.95
2018,7,27,11,15,17.5,301.0,5.65,18.65,317.5,311.41,241.5
2018,7,27,11,30,20.0,317.0,5.7,18.7,336.0,328.98,254.9
2018,7,27,11,45,32.0,350.5,5.75,18.7,381.0,376.72,291.74
2018,7,27,12,0,44.0,384.0,5.8,18.7,426.0,419.2,324.25
2018,7,27,12,15,87.5,413.0,5.85,18.7,496.0,485.33,375.64
2018,7,27,12,30,131.0,442.0,5.9,18.7,566.0,551.25,426.12
2018,7,27,12,45,258.5,400.5,5.95,18.7,643.5,619.07,481.08
2018,7,27,13,0,386.0,359.0,6.0,18.7,721.0,680.21,530.25
2018,7,27,13,15,336.0,388.0,6.0,18.65,699.5,652.18,507.54
2018,7,27,13,30,286.0,417.0,6.0,18.6,678.0,625.84,486.39
2018,7,27,13,45,324.0,389.0,6.0,18.55,677.5,616.93,481.26
2018,7,27,14,0,362.0,361.0,6.0,18.5,677.0,605.23,473.79
2018,7,27,14,15,636.5,231.0,6.0,18.45,765.0,660.62,522.11
2018,7,27,14,30,911.0,101.0,6.0,18.4,853.0,701.03,557.1
2018,7,27,14,45,904.0,99.0,6.0,18.35,818.5,657.13,522.46
2018,7,27,15,0,897.0,97.0,6.0,18.3,784.0,612.15,486.58
2018,7,27,15,15,886.0,95.5,6.0,18.3,743.5,564.58,447.77
2018,7,27,15,30,875.0,94.0,6.0,18.3,703.0,516.67,407.8
2018,7,27,15,45,861.0,91.5,6.0,18.0,658.0,466.41,365.49
2018,7,27,16,0,847.0,89.0,6.0,17.7,613.0,416.51,322.4
2018,7,27,16,15,827.0,86.5,6.0,17.45,564.0,360.96,273.92
2018,7,27,16,30,807.0,84.0,6.0,17.2,515.0,310.86,229.0
2018,7,27,16,45,780.0,81.5,6.0,16.95,463.5,260.67,184.0
2018,7,27,17,0,753.0,79.0,6.0,16.7,412.0,213.04,141.72
2018,7,27,17,15,717.0,74.5,6.0,16.45,359.5,165.06,101.42
2018,7,27,17,30,681.0,70.0,6.0,16.2,307.0,117.45,65.08
2018,7,27,17,45,630.0,65.0,6.0,15.9,256.0,75.79,40.32
2018,7,27,18,0,579.0,60.0,6.0,15.6,205.0,40.86,30.71
2018,7,27,18,15,346.5,54.5,6.0,15.45,135.5,39.72,29.48
2018,7,27,18,30,114.0,49.0,6.0,15.3,66.0,39.83,29.04
2018,7,27,18,45,65.0,31.5,6.0,15.1,40.5,27.88,17.46
2018,7,27,19,0,16.0,14.0,6.0,14.9,15.0,12.92,0.0
2018,7,27,19,15,8.0,7.0,5.95,14.85,7.5,6.88,0.0
2018,7,27,19,30,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.85,14.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.6,14.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.85,14.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.8,14.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,7,28,5,15,5.5,2.0,4.8,14.6,2.5,3.3,0.0
2018,7,28,5,30,11.0,4.0,4.8,14.8,5.0,8.39,0.0
2018,7,28,5,45,5.5,6.5,4.85,15.0,7.0,8.16,0.58
2018,7,28,6,0,0.0,9.0,4.9,15.2,9.0,8.67,1.54
2018,7,28,6,15,0.0,12.0,4.8,15.4,12.0,11.57,4.12
2018,7,28,6,30,0.0,15.0,4.7,15.6,15.0,14.46,6.65
2018,7,28,6,45,0.0,28.0,4.6,15.75,28.0,27.02,17.38
2018,7,28,7,0,0.0,41.0,4.5,15.9,41.0,39.59,28.02
2018,7,28,7,15,0.0,58.5,4.4,16.05,58.5,56.53,42.23
2018,7,28,7,30,0.0,76.0,4.3,16.2,76.0,73.49,56.28
2018,7,28,7,45,0.0,91.0,4.25,16.35,91.0,88.3,68.36
2018,7,28,8,0,0.0,106.0,4.2,16.5,106.0,103.23,80.4
2018,7,28,8,15,0.0,123.0,4.15,16.75,123.0,120.18,93.93
2018,7,28,8,30,0.0,140.0,4.1,17.0,140.0,137.11,107.29
2018,7,28,8,45,1.0,153.0,4.1,17.2,153.5,150.8,117.97
2018,7,28,9,0,2.0,166.0,4.1,17.4,167.0,164.52,128.6
2018,7,28,9,15,5.0,187.0,4.1,17.6,190.5,188.1,147.1
2018,7,28,9,30,8.0,208.0,4.1,17.8,214.0,211.75,165.47
2018,7,28,9,45,11.0,229.0,4.15,18.0,237.5,235.44,183.73
2018,7,28,10,0,14.0,250.0,4.2,18.2,261.0,259.13,201.85
2018,7,28,10,15,37.0,306.0,4.25,18.35,337.5,344.22,267.91
2018,7,28,10,30,60.0,362.0,4.3,18.5,414.0,423.12,327.78
2018,7,28,10,45,104.0,402.0,4.35,18.65,495.0,512.28,395.03
2018,7,28,11,0,148.0,442.0,4.4,18.8,576.0,593.22,454.89
2018,7,28,11,15,160.0,451.5,4.5,18.9,599.0,611.24,467.77
2018,7,28,11,30,172.0,461.0,4.6,19.0,622.0,628.43,480.34
2018,7,28,11,45,180.0,465.5,4.7,19.05,635.0,635.9,485.92
2018,7,28,12,0,188.0,470.0,4.8,19.1,648.0,642.49,490.94
2018,7,28,12,15,201.5,467.5,4.9,19.15,658.5,646.36,494.32
2018,7,28,12,30,215.0,465.0,5.0,19.2,669.0,649.2,496.98
2018,7,28,12,45,251.5,447.5,5.1,19.25,684.0,657.56,504.58
2018,7,28,13,0,288.0,430.0,5.2,19.3,699.0,662.47,509.62
2018,7,28,13,15,286.5,423.5,5.3,19.25,687.5,643.79,496.41
2018,7,28,13,30,285.0,417.0,5.4,19.2,676.0,624.59,482.81
2018,7,28,13,45,293.5,397.5,5.5,19.2,659.0,600.68,465.96
2018,7,28,14,0,302.0,378.0,5.6,19.2,642.0,575.85,448.24
2018,7,28,14,15,568.0,262.5,5.65,19.1,738.0,640.41,503.26
2018,7,28,14,30,834.0,147.0,5.7,19.0,834.0,688.68,543.94
2018,7,28,14,45,828.0,142.5,5.75,18.9,800.0,645.53,510.44
2018,7,28,15,0,822.0,138.0,5.8,18.8,766.0,601.44,475.84
2018,7,28,15,15,809.0,135.0,5.8,18.8,725.5,554.2,437.66
2018,7,28,15,30,796.0,132.0,5.8,18.8,685.0,506.99,398.68
2018,7,28,15,45,784.0,126.0,5.85,18.5,640.5,457.76,357.77
2018,7,28,16,0,772.0,120.0,5.9,18.2,596.0,408.9,316.09
2018,7,28,16,15,755.5,113.5,5.9,17.95,548.0,355.21,269.64
2018,7,28,16,30,739.0,107.0,5.9,17.7,500.0,305.93,225.94
2018,7,28,16,45,690.5,105.0,5.85,17.5,443.0,254.02,180.83
2018,7,28,17,0,642.0,103.0,5.8,17.3,386.0,206.89,140.51
2018,7,28,17,15,584.0,99.0,5.8,17.05,331.5,161.62,104.03
2018,7,28,17,30,526.0,95.0,5.8,16.8,277.0,122.47,75.7
2018,7,28,17,45,443.5,87.0,5.75,16.5,223.0,84.85,53.68
2018,7,28,18,0,361.0,79.0,5.7,16.2,169.0,56.95,44.84
2018,7,28,18,15,239.0,65.0,5.65,16.0,119.0,48.0,36.66
2018,7,28,18,30,117.0,51.0,5.6,15.8,69.0,41.35,30.25
2018,7,28,18,45,79.0,34.5,5.55,15.55,44.5,28.52,17.79
2018,7,28,19,0,41.0,18.0,5.5,15.3,20.0,16.2,0.0
2018,7,28,19,15,20.5,9.0,5.4,15.2,10.0,8.85,0.0
2018,7,28,19,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.95,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,29,5,15,47.5,7.5,4.0,14.8,10.0,18.81,0.0
2018,7,29,5,30,95.0,15.0,4.0,14.9,20.0,51.31,0.0
2018,7,29,5,45,84.5,26.0,4.05,15.05,34.0,65.39,43.0
2018,7,29,6,0,74.0,37.0,4.1,15.2,48.0,71.32,52.59
2018,7,29,6,15,38.0,57.5,4.1,15.35,63.0,77.31,59.23
2018,7,29,6,30,2.0,78.0,4.1,15.5,78.0,80.04,62.06
2018,7,29,6,45,4.0,92.5,4.1,15.7,93.5,95.29,75.06
2018,7,29,7,0,6.0,107.0,4.1,15.9,109.0,110.76,87.96
2018,7,29,7,15,21.0,134.0,4.1,16.05,143.0,148.04,119.02
2018,7,29,7,30,36.0,161.0,4.1,16.2,177.0,192.99,155.89
2018,7,29,7,45,42.0,183.0,4.1,16.35,203.5,221.23,178.39
2018,7,29,8,0,48.0,205.0,4.1,16.5,230.0,249.69,200.78
2018,7,29,8,15,65.0,231.0,4.1,16.6,268.5,291.23,233.67
2018,7,29,8,30,82.0,257.0,4.1,16.7,307.0,333.55,266.68
2018,7,29,8,45,85.0,278.5,4.05,16.85,334.0,359.97,286.34
2018,7,29,9,0,88.0,300.0,4.0,17.0,361.0,386.21,305.68
2018,7,29,9,15,95.5,321.0,4.05,17.1,390.5,415.61,327.58
2018,7,29,9,30,103.0,342.0,4.1,17.2,420.0,444.91,349.22
2018,7,29,9,45,142.0,365.5,4.1,17.3,478.5,514.16,401.67
2018,7,29,10,0,181.0,389.0,4.1,17.4,537.0,575.19,447.05
2018,7,29,10,15,222.5,390.5,4.15,17.5,579.0,615.49,477.16
2018,7,29,10,30,264.0,392.0,4.2,17.6,621.0,663.39,512.49
2018,7,29,10,45,271.0,401.0,4.25,17.65,641.5,677.78,522.26
2018,7,29,11,0,278.0,410.0,4.3,17.7,662.0,691.1,531.54
2018,7,29,11,15,197.5,432.5,4.4,17.75,613.0,627.62,482.59
2018,7,29,11,30,117.0,455.0,4.5,17.8,564.0,569.76,437.37
2018,7,29,11,45,113.0,455.5,4.55,17.85,561.5,562.38,431.9
2018,7,29,12,0,109.0,456.0,4.6,17.9,559.0,554.64,426.0
2018,7,29,12,15,132.0,454.5,4.7,17.85,579.5,569.47,438.08
2018,7,29,12,30,155.0,453.0,4.8,17.8,600.0,583.16,449.22
2018,7,29,12,45,152.5,445.0,4.85,17.8,588.5,566.82,437.25
2018,7,29,13,0,150.0,437.0,4.9,17.8,577.0,550.29,425.24
2018,7,29,13,15,123.5,424.5,4.95,17.75,538.5,509.44,394.41
2018,7,29,13,30,97.0,412.0,5.0,17.7,500.0,470.93,365.18
2018,7,29,13,45,97.5,405.0,5.05,17.6,491.5,459.53,357.13
2018,7,29,14,0,98.0,398.0,5.1,17.5,483.0,447.91,348.81
2018,7,29,14,15,83.0,369.5,5.15,17.5,440.0,405.65,316.69
2018,7,29,14,30,68.0,341.0,5.2,17.5,397.0,364.69,285.39
2018,7,29,14,45,61.0,324.5,5.25,17.45,373.0,340.86,267.28
2018,7,29,15,0,54.0,308.0,5.3,17.4,349.0,317.64,249.52
2018,7,29,15,15,86.0,308.0,5.3,17.4,369.5,330.36,260.13
2018,7,29,15,30,118.0,308.0,5.3,17.4,390.0,335.54,264.44
2018,7,29,15,45,327.5,237.0,5.45,17.2,443.0,354.51,279.52
2018,7,29,16,0,537.0,166.0,5.6,17.0,496.0,352.41,274.98
2018,7,29,16,15,646.0,129.0,5.65,16.8,494.0,329.4,251.87
2018,7,29,16,30,755.0,92.0,5.7,16.6,492.0,298.99,220.67
2018,7,29,16,45,702.0,91.5,5.75,16.4,434.0,243.61,172.56
2018,7,29,17,0,649.0,91.0,5.8,16.2,376.0,196.33,132.03
2018,7,29,17,15,589.5,88.5,5.8,16.0,322.0,151.8,96.06
2018,7,29,17,30,530.0,86.0,5.8,15.8,268.0,113.49,68.52
2018,7,29,17,45,343.0,86.0,5.75,15.55,196.0,78.48,51.71
2018,7,29,18,0,156.0,86.0,5.7,15.3,124.0,67.09,53.96
2018,7,29,18,15,88.5,67.5,5.6,15.15,88.0,57.06,44.74
2018,7,29,18,30,21.0,49.0,5.5,15.0,52.0,44.25,32.82
2018,7,29,18,45,17.0,31.5,5.35,14.85,33.5,29.06,18.11
2018,7,29,19,0,13.0,14.0,5.2,14.7,15.0,13.53,0.0
2018,7,29,19,15,6.5,7.0,5.1,14.7,7.5,6.88,0.0
2018,7,29,19,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,5,15,59.5,7.5,4.25,14.5,10.0,21.6,0.0
2018,7,30,5,30,119.0,15.0,4.3,14.7,20.0,57.75,0.0
2018,7,30,5,45,150.0,20.5,4.35,14.9,35.5,86.04,56.91
2018,7,30,6,0,181.0,26.0,4.4,15.1,51.0,109.47,82.71
2018,7,30,6,15,236.0,32.5,4.4,15.3,79.5,152.74,121.41
2018,7,30,6,30,291.0,39.0,4.4,15.5,108.0,197.08,160.95
2018,7,30,6,45,145.5,52.0,4.35,15.75,86.5,137.54,112.09
2018,7,30,7,0,0.0,65.0,4.3,16.0,65.0,62.83,47.6
2018,7,30,7,15,0.0,84.0,4.25,16.15,84.0,81.85,63.48
2018,7,30,7,30,0.0,103.0,4.2,16.3,103.0,100.97,79.17
2018,7,30,7,45,0.0,115.0,4.1,16.45,115.0,112.82,88.63
2018,7,30,8,0,0.0,127.0,4.0,16.6,127.0,124.66,97.98
2018,7,30,8,15,1.0,145.0,3.95,16.8,145.5,143.41,112.88
2018,7,30,8,30,2.0,163.0,3.9,17.0,164.0,162.18,127.64
2018,7,30,8,45,6.5,190.0,3.9,17.15,194.5,193.1,152.15
2018,7,30,9,0,11.0,217.0,3.9,17.3,225.0,224.19,176.49
2018,7,30,9,15,15.5,243.0,3.95,17.5,254.5,254.39,199.83
2018,7,30,9,30,20.0,269.0,4.0,17.7,284.0,284.65,222.98
2018,7,30,9,45,25.5,292.0,4.05,17.9,312.0,320.68,250.39
2018,7,30,10,0,31.0,315.0,4.1,18.1,340.0,348.94,271.57
2018,7,30,10,15,62.0,343.0,4.2,18.3,396.0,406.27,315.78
2018,7,30,10,30,93.0,371.0,4.3,18.5,452.0,463.73,359.41
2018,7,30,10,45,87.5,396.5,4.4,18.7,474.0,483.53,373.05
2018,7,30,11,0,82.0,422.0,4.5,18.9,496.0,502.65,386.31
2018,7,30,11,15,79.5,427.5,4.6,19.0,500.5,503.61,386.58
2018,7,30,11,30,77.0,433.0,4.7,19.1,505.0,504.24,386.73
2018,7,30,11,45,81.5,438.5,4.75,19.2,515.0,511.15,391.76
2018,7,30,12,0,86.0,444.0,4.8,19.3,525.0,517.61,396.46
2018,7,30,12,15,114.5,455.0,4.9,19.35,563.0,553.69,424.02
2018,7,30,12,30,143.0,466.0,5.0,19.4,601.0,584.68,447.62
2018,7,30,12,45,146.0,461.5,5.1,19.4,598.5,576.64,442.01
2018,7,30,13,0,149.0,457.0,5.2,19.4,596.0,568.12,436.19
2018,7,30,13,15,136.5,447.5,5.3,19.4,573.5,541.57,416.6
2018,7,30,13,30,124.0,438.0,5.4,19.4,551.0,515.52,397.34
2018,7,30,13,45,177.5,406.0,5.45,19.35,563.0,520.2,403.06
2018,7,30,14,0,231.0,374.0,5.5,19.3,575.0,518.92,404.03
2018,7,30,14,15,555.0,243.0,5.6,19.2,704.0,611.46,481.76
2018,7,30,14,30,879.0,112.0,5.7,19.1,833.0,685.26,542.43
2018,7,30,14,45,868.5,110.5,5.75,19.0,797.5,640.75,507.51
2018,7,30,15,0,858.0,109.0,5.8,18.9,762.0,595.5,471.73
2018,7,30,15,15,846.0,107.0,5.8,18.9,721.5,548.47,433.46
2018,7,30,15,30,834.0,105.0,5.8,18.9,681.0,497.76,391.55
2018,7,30,15,45,814.0,104.0,5.85,18.6,635.5,447.74,349.64
2018,7,30,16,0,794.0,103.0,5.9,18.3,590.0,398.77,307.56
2018,7,30,16,15,765.5,102.0,5.9,18.05,540.0,348.19,263.42
2018,7,30,16,30,737.0,101.0,5.9,17.8,490.0,296.67,218.05
2018,7,30,16,45,702.0,98.5,5.9,17.55,438.5,247.8,174.99
2018,7,30,17,0,667.0,96.0,5.9,17.3,387.0,202.34,135.52
2018,7,30,17,15,618.5,92.0,5.9,17.0,334.5,157.29,98.96
2018,7,30,17,30,570.0,88.0,5.9,16.7,282.0,117.37,70.13
2018,7,30,17,45,487.5,81.0,5.95,16.35,227.5,78.73,48.5
2018,7,30,18,0,405.0,74.0,6.0,16.0,173.0,53.33,41.66
2018,7,30,18,15,309.0,61.0,5.9,15.8,126.0,45.06,34.06
2018,7,30,18,30,213.0,48.0,5.8,15.6,79.0,36.35,25.86
2018,7,30,18,45,139.5,32.5,5.75,15.35,49.5,25.1,14.64
2018,7,30,19,0,66.0,17.0,5.7,15.1,20.0,14.43,0.0
2018,7,30,19,15,33.0,8.5,5.65,15.05,10.0,8.36,0.0
2018,7,30,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,5.45,14.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,5.35,14.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,5.15,14.55,0.0,0.0,0.0
