Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,0,15,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,5.25,14.25,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,5.05,13.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,9,5,45,11.0,3.5,4.9,14.4,4.0,0.0,0.0
2018,9,9,6,0,22.0,7.0,4.9,14.6,8.0,13.32,0.0
2018,9,9,6,15,28.5,18.0,4.85,14.9,21.0,31.11,16.56
2018,9,9,6,30,35.0,29.0,4.8,15.2,34.0,46.84,32.7
2018,9,9,6,45,49.0,43.5,4.75,15.45,53.5,70.45,53.49
2018,9,9,7,0,63.0,58.0,4.7,15.7,73.0,94.96,74.98
2018,9,9,7,15,32.5,79.5,4.6,15.95,87.5,99.46,78.88
2018,9,9,7,30,2.0,101.0,4.5,16.2,102.0,101.96,80.45
2018,9,9,7,45,39.0,131.5,4.4,16.45,148.5,161.61,130.52
2018,9,9,8,0,76.0,162.0,4.3,16.7,195.0,219.46,178.24
2018,9,9,8,15,153.0,190.0,4.25,17.0,266.0,311.45,253.37
2018,9,9,8,30,230.0,218.0,4.2,17.3,337.0,400.47,324.27
2018,9,9,8,45,233.0,237.5,4.1,17.55,367.5,428.82,344.88
2018,9,9,9,0,236.0,257.0,4.0,17.8,398.0,464.74,371.09
2018,9,9,9,15,255.0,275.5,4.05,18.05,437.5,503.17,399.52
2018,9,9,9,30,274.0,294.0,4.1,18.3,477.0,541.36,427.41
2018,9,9,9,45,366.0,282.5,4.2,18.55,541.0,607.29,478.16
2018,9,9,10,0,458.0,271.0,4.3,18.8,605.0,682.66,534.7
2018,9,9,10,15,609.5,221.5,4.4,19.0,684.5,764.85,597.61
2018,9,9,10,30,761.0,172.0,4.5,19.2,764.0,845.52,656.11
2018,9,9,10,45,859.0,133.0,4.6,19.45,818.5,887.66,684.75
2018,9,9,11,0,957.0,94.0,4.7,19.7,873.0,926.56,711.21
2018,9,9,11,15,924.0,111.5,4.85,19.85,874.0,911.75,700.69
2018,9,9,11,30,891.0,129.0,5.0,20.0,875.0,893.57,688.16
2018,9,9,11,45,927.0,112.0,5.1,20.15,893.0,896.37,690.24
2018,9,9,12,0,963.0,95.0,5.2,20.3,911.0,895.35,689.58
2018,9,9,12,15,961.5,96.0,5.4,20.4,908.5,877.71,677.96
2018,9,9,12,30,960.0,97.0,5.6,20.5,906.0,857.01,664.18
2018,9,9,12,45,956.0,97.0,5.85,20.55,894.5,830.47,646.45
2018,9,9,13,0,952.0,97.0,6.1,20.6,883.0,801.23,626.58
2018,9,9,13,15,948.0,96.5,6.25,20.55,865.0,768.96,604.14
2018,9,9,13,30,944.0,96.0,6.4,20.5,847.0,734.29,579.74
2018,9,9,13,45,938.5,95.0,6.6,20.5,821.5,695.94,550.92
2018,9,9,14,0,933.0,94.0,6.8,20.5,796.0,655.63,519.45
2018,9,9,14,15,924.0,92.5,6.85,20.35,762.5,611.11,483.95
2018,9,9,14,30,915.0,91.0,6.9,20.2,729.0,565.29,446.61
2018,9,9,14,45,902.5,89.5,7.0,20.1,689.0,516.72,406.16
2018,9,9,15,0,890.0,88.0,7.1,20.0,649.0,467.6,364.24
2018,9,9,15,15,874.0,85.5,7.1,20.0,604.0,415.91,319.1
2018,9,9,15,30,858.0,83.0,7.1,20.0,559.0,360.59,270.23
2018,9,9,15,45,835.5,80.5,7.1,19.65,509.5,307.67,223.02
2018,9,9,16,0,813.0,78.0,7.1,19.3,460.0,256.22,176.84
2018,9,9,16,15,782.5,74.0,7.05,19.0,407.5,203.69,130.94
2018,9,9,16,30,752.0,70.0,7.0,18.7,355.0,153.95,89.95
2018,9,9,16,45,708.5,65.5,6.95,18.4,301.5,105.77,56.04
2018,9,9,17,0,665.0,61.0,6.9,18.1,248.0,58.49,31.73
2018,9,9,17,15,598.5,54.5,6.75,17.7,196.0,37.43,27.35
2018,9,9,17,30,532.0,48.0,6.6,17.3,144.0,34.86,24.82
2018,9,9,17,45,419.5,39.0,6.45,16.9,99.0,29.87,19.85
2018,9,9,18,0,307.0,30.0,6.3,16.5,54.0,24.69,11.57
2018,9,9,18,15,164.0,17.0,6.15,16.25,28.5,16.71,0.0
2018,9,9,18,30,21.0,4.0,6.0,16.0,3.0,0.0,0.0
2018,9,9,18,45,10.5,2.0,5.85,15.8,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.9,15.05,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.9,14.3,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.9,14.5,23.0,68.4,0.0
2018,9,10,6,15,321.0,27.5,4.9,14.8,61.5,157.32,100.34
2018,9,10,6,30,464.0,38.0,4.9,15.1,100.0,240.24,184.81
2018,9,10,6,45,543.5,45.0,4.95,15.4,149.5,303.87,243.26
2018,9,10,7,0,623.0,52.0,5.0,15.7,199.0,374.01,305.42
2018,9,10,7,15,672.5,57.5,4.85,15.95,251.5,430.3,354.55
2018,9,10,7,30,722.0,63.0,4.7,16.2,304.0,492.16,406.19
2018,9,10,7,45,754.5,67.5,4.6,16.45,356.5,544.95,448.87
2018,9,10,8,0,787.0,72.0,4.5,16.7,409.0,598.36,490.55
2018,9,10,8,15,810.5,75.5,4.4,17.0,459.5,644.8,525.3
2018,9,10,8,30,834.0,79.0,4.3,17.3,510.0,690.57,557.19
2018,9,10,8,45,851.0,82.5,4.2,17.6,556.5,726.3,581.01
2018,9,10,9,0,868.0,86.0,4.1,17.9,603.0,764.65,606.51
2018,9,10,9,15,883.5,87.0,4.1,18.15,645.0,797.19,627.89
2018,9,10,9,30,899.0,88.0,4.1,18.4,687.0,827.6,647.6
2018,9,10,9,45,911.0,88.5,4.05,18.7,723.5,852.23,662.71
2018,9,10,10,0,923.0,89.0,4.0,19.0,760.0,874.21,675.91
2018,9,10,10,15,930.0,90.5,4.1,19.25,789.0,890.18,685.77
2018,9,10,10,30,937.0,92.0,4.2,19.5,818.0,903.05,693.58
2018,9,10,10,45,940.5,94.0,4.25,19.75,839.5,910.26,697.31
2018,9,10,11,0,944.0,96.0,4.3,20.0,861.0,914.18,698.91
2018,9,10,11,15,946.5,96.5,4.45,20.15,874.5,912.39,697.6
2018,9,10,11,30,949.0,97.0,4.6,20.3,888.0,907.3,694.39
2018,9,10,11,45,949.0,97.5,4.7,20.5,893.0,896.83,687.01
2018,9,10,12,0,949.0,98.0,4.8,20.7,898.0,883.17,677.5
2018,9,10,12,15,947.0,98.5,4.95,20.75,895.0,864.77,665.4
2018,9,10,12,30,945.0,99.0,5.1,20.8,892.0,843.38,651.17
2018,9,10,12,45,941.5,99.0,5.2,20.85,881.0,817.49,633.39
2018,9,10,13,0,938.0,99.0,5.3,20.9,870.0,788.92,613.63
2018,9,10,13,15,933.0,99.0,5.5,20.9,851.5,756.75,591.67
2018,9,10,13,30,928.0,99.0,5.7,20.9,833.0,722.27,567.76
2018,9,10,13,45,921.0,98.0,5.85,20.9,806.5,683.45,538.32
2018,9,10,14,0,914.0,97.0,6.0,20.9,780.0,642.82,506.75
2018,9,10,14,15,904.5,95.5,6.2,20.75,747.0,598.71,472.16
2018,9,10,14,30,895.0,94.0,6.4,20.6,714.0,553.4,435.66
2018,9,10,14,45,882.0,92.5,6.6,20.5,674.5,505.43,395.98
2018,9,10,15,0,869.0,91.0,6.8,20.4,635.0,457.0,354.84
2018,9,10,15,15,852.5,88.0,6.8,20.4,590.0,401.98,307.27
2018,9,10,15,30,836.0,85.0,6.8,20.4,545.0,350.82,261.8
2018,9,10,15,45,812.5,82.5,7.15,19.85,496.0,298.78,215.82
2018,9,10,16,0,789.0,80.0,7.5,19.3,447.0,248.35,170.89
2018,9,10,16,15,755.5,76.5,7.55,18.9,395.0,197.08,126.45
2018,9,10,16,30,722.0,73.0,7.6,18.5,343.0,148.97,87.33
2018,9,10,16,45,674.0,68.5,7.6,18.15,290.0,98.63,52.25
2018,9,10,17,0,626.0,64.0,7.6,17.8,237.0,56.65,32.86
2018,9,10,17,15,554.5,56.5,7.55,17.35,185.5,39.43,29.12
2018,9,10,17,30,483.0,49.0,7.5,16.9,134.0,36.1,25.89
2018,9,10,17,45,366.0,39.5,7.45,16.45,91.0,30.72,20.49
2018,9,10,18,0,249.0,30.0,7.4,16.0,48.0,25.13,10.35
2018,9,10,18,15,131.5,16.0,7.35,15.85,25.0,15.73,0.0
2018,9,10,18,30,14.0,2.0,7.3,15.7,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,7.2,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,7.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,7.0,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.9,15.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.85,15.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.8,15.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.75,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.6,15.1,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.45,15.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,6.25,14.95,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,6.2,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,6.2,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,6.25,14.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,6.35,14.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,6.5,14.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,6.65,14.25,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.8,14.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.85,14.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.95,14.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.95,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.9,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.9,14.3,0.0,0.0,0.0
2018,9,11,5,45,66.5,8.0,6.95,14.45,10.0,0.0,0.0
2018,9,11,6,0,133.0,16.0,7.0,14.6,20.0,54.04,0.0
2018,9,11,6,15,281.0,28.0,7.05,14.8,58.0,142.64,87.87
2018,9,11,6,30,429.0,40.0,7.1,15.0,96.0,227.74,175.26
2018,9,11,6,45,513.5,47.5,7.2,15.2,145.0,292.5,235.04
2018,9,11,7,0,598.0,55.0,7.3,15.4,194.0,364.13,299.18
2018,9,11,7,15,650.5,60.5,7.25,15.65,246.5,423.15,351.46
2018,9,11,7,30,703.0,66.0,7.2,15.9,299.0,482.98,402.78
2018,9,11,7,45,737.5,70.5,7.15,16.1,351.5,536.15,447.15
2018,9,11,8,0,772.0,75.0,7.1,16.3,404.0,590.1,490.84
2018,9,11,8,15,796.5,79.0,7.05,16.55,454.0,637.17,527.81
2018,9,11,8,30,821.0,83.0,7.0,16.8,504.0,683.65,562.2
2018,9,11,8,45,838.5,85.5,6.95,17.0,550.0,722.38,589.91
2018,9,11,9,0,856.0,88.0,6.9,17.2,596.0,755.25,612.8
2018,9,11,9,15,870.0,90.5,6.85,17.4,638.0,787.87,635.32
2018,9,11,9,30,884.0,93.0,6.8,17.6,680.0,818.31,656.02
2018,9,11,9,45,893.5,95.5,6.75,17.8,715.5,842.67,672.06
2018,9,11,10,0,903.0,98.0,6.7,18.0,751.0,864.3,686.06
2018,9,11,10,15,911.0,98.5,6.65,18.1,779.5,879.65,695.72
2018,9,11,10,30,919.0,99.0,6.6,18.2,808.0,892.02,703.28
2018,9,11,10,45,924.5,99.5,6.55,18.35,829.5,899.14,706.99
2018,9,11,11,0,930.0,100.0,6.5,18.5,851.0,903.07,708.5
2018,9,11,11,15,934.5,99.5,6.55,18.55,865.0,901.87,707.18
2018,9,11,11,30,939.0,99.0,6.6,18.6,879.0,897.42,703.64
2018,9,11,11,45,942.0,98.0,6.6,18.65,885.0,887.95,696.37
2018,9,11,12,0,945.0,97.0,6.6,18.7,891.0,875.27,686.89
2018,9,11,12,15,947.5,95.5,6.7,18.7,889.5,858.5,675.09
2018,9,11,12,30,950.0,94.0,6.8,18.7,888.0,838.62,661.05
2018,9,11,12,45,951.5,91.0,6.9,18.7,878.0,813.45,643.12
2018,9,11,13,0,953.0,88.0,7.0,18.7,868.0,785.38,623.01
2018,9,11,13,15,950.0,87.5,7.05,18.65,850.0,753.73,600.12
2018,9,11,13,30,947.0,87.0,7.1,18.6,832.0,719.61,575.28
2018,9,11,13,45,942.0,85.0,7.2,18.55,806.0,680.49,544.94
2018,9,11,14,0,937.0,83.0,7.3,18.5,780.0,639.39,512.09
2018,9,11,14,15,928.5,81.5,7.35,18.4,746.5,595.0,475.93
2018,9,11,14,30,920.0,80.0,7.4,18.3,713.0,549.28,437.87
2018,9,11,14,45,908.5,78.0,7.4,18.15,673.5,500.57,396.54
2018,9,11,15,0,897.0,76.0,7.4,18.0,634.0,451.23,353.69
2018,9,11,15,15,881.5,74.5,7.4,18.0,589.5,400.44,308.51
2018,9,11,15,30,866.0,73.0,7.4,18.0,545.0,349.84,262.63
2018,9,11,15,45,844.5,70.5,7.35,17.7,496.0,297.13,214.9
2018,9,11,16,0,823.0,68.0,7.3,17.4,447.0,241.49,164.83
2018,9,11,16,15,791.0,65.0,7.25,17.15,394.5,189.3,119.11
2018,9,11,16,30,759.0,62.0,7.2,16.9,342.0,140.03,78.98
2018,9,11,16,45,713.0,58.5,7.15,16.7,289.0,92.52,46.94
2018,9,11,17,0,667.0,55.0,7.1,16.5,236.0,49.91,29.15
2018,9,11,17,15,594.5,49.5,7.0,16.2,184.5,33.8,24.27
2018,9,11,17,30,522.0,44.0,6.9,15.9,133.0,31.89,22.27
2018,9,11,17,45,399.0,35.5,6.8,15.65,89.5,27.18,17.43
2018,9,11,18,0,276.0,27.0,6.7,15.4,46.0,22.34,6.61
2018,9,11,18,15,146.0,15.0,6.55,15.25,24.0,14.74,0.0
2018,9,11,18,30,16.0,3.0,6.4,15.1,2.0,0.0,0.0
2018,9,11,18,45,8.0,1.5,6.3,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.1,14.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.9,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,14.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.3,14.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.55,14.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.55,14.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,12,5,45,65.5,7.5,4.85,14.35,9.5,0.0,0.0
2018,9,12,6,0,131.0,15.0,4.8,14.5,19.0,52.17,0.0
2018,9,12,6,15,280.5,26.5,4.8,14.75,56.0,139.53,82.2
2018,9,12,6,30,430.0,38.0,4.8,15.0,93.0,224.92,171.89
2018,9,12,6,45,432.0,50.0,4.85,15.25,127.5,259.07,206.89
2018,9,12,7,0,434.0,62.0,4.9,15.5,162.0,292.86,239.18
2018,9,12,7,15,378.0,87.0,4.85,15.65,190.0,308.3,254.33
2018,9,12,7,30,322.0,112.0,4.8,15.8,218.0,320.33,264.9
2018,9,12,7,45,355.0,128.0,4.8,15.9,263.0,369.67,305.8
2018,9,12,8,0,388.0,144.0,4.8,16.0,308.0,420.55,346.93
2018,9,12,8,15,382.0,165.5,4.7,16.2,343.5,452.57,371.23
2018,9,12,8,30,376.0,187.0,4.6,16.4,379.0,474.45,387.19
2018,9,12,8,45,521.0,165.0,4.55,16.55,457.5,574.19,466.57
2018,9,12,9,0,666.0,143.0,4.5,16.7,536.0,676.34,545.46
2018,9,12,9,15,686.5,146.5,4.5,16.95,576.5,710.24,569.02
2018,9,12,9,30,707.0,150.0,4.5,17.2,617.0,742.69,591.12
2018,9,12,9,45,780.5,130.5,4.5,17.4,671.5,789.49,623.67
2018,9,12,10,0,854.0,111.0,4.5,17.6,726.0,834.53,654.47
2018,9,12,10,15,844.5,120.0,4.5,17.75,748.5,847.59,662.14
2018,9,12,10,30,835.0,129.0,4.5,17.9,771.0,853.13,664.73
2018,9,12,10,45,719.5,189.5,4.5,18.1,753.5,820.83,640.22
2018,9,12,11,0,604.0,250.0,4.5,18.3,736.0,781.04,608.11
2018,9,12,11,15,643.5,237.0,4.6,18.35,762.5,796.49,620.46
2018,9,12,11,30,683.0,224.0,4.7,18.4,789.0,809.24,630.53
2018,9,12,11,45,678.5,228.0,4.75,18.45,792.5,799.3,622.86
2018,9,12,12,0,674.0,232.0,4.8,18.5,796.0,787.07,613.66
2018,9,12,12,15,639.0,248.0,5.0,18.5,781.5,759.89,593.68
2018,9,12,12,30,604.0,264.0,5.2,18.5,767.0,731.66,572.75
2018,9,12,12,45,683.0,221.0,5.35,18.5,782.5,732.78,576.15
2018,9,12,13,0,762.0,178.0,5.5,18.5,798.0,728.15,574.89
2018,9,12,13,15,789.5,159.0,5.6,18.4,789.0,705.09,558.42
2018,9,12,13,30,817.0,140.0,5.7,18.3,780.0,677.92,538.52
2018,9,12,13,45,825.0,131.5,5.85,18.25,759.5,644.55,513.01
2018,9,12,14,0,833.0,123.0,6.0,18.2,739.0,608.67,484.94
2018,9,12,14,15,772.0,138.0,6.1,18.05,689.0,554.03,441.03
2018,9,12,14,30,711.0,153.0,6.2,17.9,639.0,499.9,397.0
2018,9,12,14,45,622.5,172.0,6.25,17.8,579.5,442.49,349.71
2018,9,12,15,0,534.0,191.0,6.3,17.7,520.0,391.97,307.74
2018,9,12,15,15,360.5,209.5,6.3,17.7,424.5,319.49,249.53
2018,9,12,15,30,187.0,228.0,6.3,17.7,329.0,262.93,205.66
2018,9,12,15,45,226.5,201.0,6.45,17.25,312.0,234.79,181.4
2018,9,12,16,0,266.0,174.0,6.6,16.8,295.0,206.92,156.44
2018,9,12,16,15,288.0,150.0,6.6,16.6,267.0,174.58,128.03
2018,9,12,16,30,310.0,126.0,6.6,16.4,239.0,140.11,98.72
2018,9,12,16,45,433.0,95.5,6.6,16.15,226.0,99.57,63.62
2018,9,12,17,0,556.0,65.0,6.6,15.9,213.0,50.11,32.77
2018,9,12,17,15,457.5,58.5,6.45,15.7,162.0,41.84,31.41
2018,9,12,17,30,359.0,52.0,6.3,15.5,111.0,38.97,28.44
2018,9,12,17,45,222.5,37.5,6.2,15.3,69.5,28.75,18.62
2018,9,12,18,0,86.0,23.0,6.1,15.1,28.0,19.29,2.43
2018,9,12,18,15,43.0,11.5,5.9,15.05,14.0,11.3,0.0
2018,9,12,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.45,14.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,5,45,10.5,5.0,2.9,14.65,5.5,0.0,0.0
2018,9,13,6,0,21.0,10.0,2.9,14.8,11.0,15.78,0.0
2018,9,13,6,15,111.0,27.0,3.05,15.05,40.0,76.63,41.08
2018,9,13,6,30,201.0,44.0,3.2,15.3,69.0,143.63,108.65
2018,9,13,6,45,391.0,47.5,3.3,15.55,126.0,237.71,188.82
2018,9,13,7,0,581.0,51.0,3.4,15.8,183.0,348.28,282.41
2018,9,13,7,15,635.5,56.0,3.45,16.0,234.5,404.23,331.08
2018,9,13,7,30,690.0,61.0,3.5,16.2,286.0,466.29,383.05
2018,9,13,7,45,727.0,65.0,3.55,16.4,338.0,519.56,426.41
2018,9,13,8,0,764.0,69.0,3.6,16.6,390.0,573.85,469.24
2018,9,13,8,15,790.5,71.5,3.65,16.8,439.5,620.02,504.66
2018,9,13,8,30,817.0,74.0,3.7,17.0,489.0,665.78,537.6
2018,9,13,8,45,829.0,78.5,3.7,17.2,533.0,698.37,559.79
2018,9,13,9,0,841.0,83.0,3.7,17.4,577.0,733.23,583.47
2018,9,13,9,15,860.0,83.5,3.7,17.55,619.5,767.02,606.21
2018,9,13,9,30,879.0,84.0,3.7,17.7,662.0,798.92,627.39
2018,9,13,9,45,886.5,87.0,3.7,17.9,696.5,822.02,642.0
2018,9,13,10,0,894.0,90.0,3.7,18.1,731.0,842.34,654.67
2018,9,13,10,15,902.0,91.0,3.7,18.2,759.5,858.03,664.34
2018,9,13,10,30,910.0,92.0,3.7,18.3,788.0,870.74,672.03
2018,9,13,10,45,915.0,93.0,3.7,18.45,809.5,877.82,675.74
2018,9,13,11,0,920.0,94.0,3.7,18.6,831.0,881.72,677.4
2018,9,13,11,15,923.5,94.5,3.75,18.65,844.5,880.62,676.23
2018,9,13,11,30,927.0,95.0,3.8,18.7,858.0,876.29,672.98
2018,9,13,11,45,928.5,95.0,3.8,18.8,863.5,866.57,665.7
2018,9,13,12,0,930.0,95.0,3.8,18.9,869.0,853.7,656.36
2018,9,13,12,15,818.5,151.0,3.95,18.9,830.5,804.49,622.28
2018,9,13,12,30,707.0,207.0,4.1,18.9,792.0,754.05,585.87
2018,9,13,12,45,636.5,239.5,4.2,18.9,761.5,712.62,554.32
2018,9,13,13,0,566.0,272.0,4.3,18.9,731.0,672.13,523.14
2018,9,13,13,15,541.5,273.5,4.45,18.85,704.5,636.56,497.08
2018,9,13,13,30,517.0,275.0,4.6,18.8,678.0,601.01,470.57
2018,9,13,13,45,542.0,254.0,4.75,18.75,664.0,576.1,452.57
2018,9,13,14,0,567.0,233.0,4.9,18.7,650.0,548.37,431.81
2018,9,13,14,15,539.5,230.0,4.95,18.6,612.5,505.2,397.9
2018,9,13,14,30,512.0,227.0,5.0,18.5,575.0,463.19,364.4
2018,9,13,14,45,546.5,199.5,5.1,18.4,551.5,429.48,337.04
2018,9,13,15,0,581.0,172.0,5.2,18.3,528.0,391.63,305.26
2018,9,13,15,15,492.0,182.0,5.2,18.3,468.0,338.21,261.21
2018,9,13,15,30,403.0,192.0,5.2,18.3,408.0,292.08,223.44
2018,9,13,15,45,570.0,136.5,5.3,18.0,410.5,266.18,195.74
2018,9,13,16,0,737.0,81.0,5.4,17.7,413.0,225.92,153.7
2018,9,13,16,15,737.5,71.0,5.4,17.45,369.5,177.59,110.87
2018,9,13,16,30,738.0,61.0,5.4,17.2,326.0,128.9,70.93
2018,9,13,16,45,693.0,57.0,5.4,17.0,274.0,82.56,41.38
2018,9,13,17,0,648.0,53.0,5.4,16.8,222.0,41.0,30.71
2018,9,13,17,15,575.0,47.5,5.3,16.5,172.0,32.66,23.19
2018,9,13,17,30,502.0,42.0,5.2,16.2,122.0,30.7,21.11
2018,9,13,17,45,371.0,32.5,5.1,15.9,79.5,24.96,15.2
2018,9,13,18,0,240.0,23.0,5.0,15.6,37.0,18.89,0.0
2018,9,13,18,15,120.0,11.5,4.85,15.4,18.5,11.3,0.0
2018,9,13,18,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,14,5,45,15.5,3.5,2.25,13.75,4.0,0.0,0.0
2018,9,14,6,0,31.0,7.0,2.3,13.9,8.0,15.59,0.0
2018,9,14,6,15,143.5,22.0,2.4,14.15,38.5,85.26,43.09
2018,9,14,6,30,256.0,37.0,2.5,14.4,69.0,154.6,116.74
2018,9,14,6,45,302.5,47.0,2.65,14.65,102.0,195.96,155.49
2018,9,14,7,0,349.0,57.0,2.8,14.9,135.0,241.68,196.58
2018,9,14,7,15,224.0,92.0,2.8,15.1,147.0,225.61,184.94
2018,9,14,7,30,99.0,127.0,2.8,15.3,159.0,198.2,161.72
2018,9,14,7,45,115.0,148.5,2.85,15.5,192.0,233.95,191.28
2018,9,14,8,0,131.0,170.0,2.9,15.7,225.0,270.47,220.75
2018,9,14,8,15,127.0,193.0,2.9,15.95,251.5,296.05,240.39
2018,9,14,8,30,123.0,216.0,2.9,16.2,278.0,320.8,259.0
2018,9,14,8,45,153.0,237.0,2.9,16.45,321.5,367.18,295.17
2018,9,14,9,0,183.0,258.0,2.9,16.7,365.0,414.57,331.45
2018,9,14,9,15,219.0,274.0,2.9,16.95,411.0,461.82,367.24
2018,9,14,9,30,255.0,290.0,2.9,17.2,457.0,517.68,408.79
2018,9,14,9,45,263.0,305.5,2.9,17.45,486.0,542.49,425.94
2018,9,14,10,0,271.0,321.0,2.9,17.7,515.0,566.42,442.46
2018,9,14,10,15,302.5,326.0,2.95,17.9,550.5,597.92,465.44
2018,9,14,10,30,334.0,331.0,3.0,18.1,586.0,628.81,487.75
2018,9,14,10,45,468.5,288.0,3.05,18.25,656.0,702.25,543.88
2018,9,14,11,0,603.0,245.0,3.1,18.4,726.0,770.64,595.15
2018,9,14,11,15,650.5,228.0,3.2,18.55,754.5,788.44,608.18
2018,9,14,11,30,698.0,211.0,3.3,18.7,783.0,803.41,619.55
2018,9,14,11,45,702.5,209.5,3.4,18.85,788.5,795.29,613.54
2018,9,14,12,0,707.0,208.0,3.5,19.0,794.0,784.68,605.92
2018,9,14,12,15,683.5,217.5,3.65,19.05,782.5,760.17,588.11
2018,9,14,12,30,660.0,227.0,3.8,19.1,771.0,734.17,569.13
2018,9,14,12,45,586.5,255.5,3.95,19.2,734.0,687.74,533.88
2018,9,14,13,0,513.0,284.0,4.1,19.3,697.0,642.77,499.43
2018,9,14,13,15,420.0,314.0,4.25,19.25,647.0,588.01,457.34
2018,9,14,13,30,327.0,344.0,4.4,19.2,597.0,538.3,418.86
2018,9,14,13,45,466.5,274.5,4.55,19.2,622.5,545.4,427.26
2018,9,14,14,0,606.0,205.0,4.7,19.2,648.0,542.55,426.91
2018,9,14,14,15,753.0,143.5,4.8,19.1,668.5,539.27,424.9
2018,9,14,14,30,900.0,82.0,4.9,19.0,689.0,527.99,415.03
2018,9,14,14,45,888.0,80.0,5.05,18.95,649.5,479.88,374.84
2018,9,14,15,0,876.0,78.0,5.2,18.9,610.0,431.25,333.19
2018,9,14,15,15,859.0,76.0,5.2,18.9,565.5,380.5,288.61
2018,9,14,15,30,842.0,74.0,5.2,18.9,521.0,330.14,243.52
2018,9,14,15,45,819.5,71.5,5.45,18.5,472.5,274.43,194.29
2018,9,14,16,0,797.0,69.0,5.7,18.1,424.0,224.18,149.47
2018,9,14,16,15,725.0,71.0,5.75,17.85,364.0,171.76,106.31
2018,9,14,16,30,653.0,73.0,5.8,17.6,304.0,123.11,69.94
2018,9,14,16,45,579.5,69.0,5.85,17.3,249.5,79.7,43.69
2018,9,14,17,0,506.0,65.0,5.9,17.0,195.0,44.72,33.95
2018,9,14,17,15,409.0,56.5,5.85,16.7,145.5,40.76,30.26
2018,9,14,17,30,312.0,48.0,5.8,16.4,96.0,36.07,25.68
2018,9,14,17,45,217.0,34.0,5.75,16.15,61.5,26.16,15.93
2018,9,14,18,0,122.0,20.0,5.7,15.9,27.0,15.72,0.0
2018,9,14,18,15,61.0,10.0,5.6,15.7,13.5,9.83,0.0
2018,9,14,18,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.45,15.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,5.25,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,3.9,14.2,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,3.9,14.3,16.0,49.56,0.0
2018,9,15,6,15,283.5,23.5,4.0,14.45,51.0,133.05,63.35
2018,9,15,6,30,435.0,34.0,4.1,14.6,86.0,219.11,165.34
2018,9,15,6,45,445.0,44.5,4.15,14.8,121.0,254.97,202.49
2018,9,15,7,0,455.0,55.0,4.2,15.0,156.0,291.27,237.18
2018,9,15,7,15,277.5,89.5,4.25,15.2,156.0,249.33,205.1
2018,9,15,7,30,100.0,124.0,4.3,15.4,156.0,195.0,159.41
2018,9,15,7,45,132.0,146.0,4.3,15.65,196.0,240.84,197.7
2018,9,15,8,0,164.0,168.0,4.3,15.9,236.0,288.61,236.72
2018,9,15,8,15,166.0,189.5,4.35,16.1,265.5,317.6,259.44
2018,9,15,8,30,168.0,211.0,4.4,16.3,295.0,346.09,281.41
2018,9,15,8,45,109.0,219.5,4.45,16.5,276.0,315.27,254.53
2018,9,15,9,0,50.0,228.0,4.5,16.7,257.0,273.32,218.71
2018,9,15,9,15,114.0,260.5,4.5,16.85,333.0,365.18,292.5
2018,9,15,9,30,178.0,293.0,4.5,17.0,409.0,451.25,359.88
2018,9,15,9,45,135.5,289.0,4.55,17.2,380.0,413.05,328.15
2018,9,15,10,0,93.0,285.0,4.6,17.4,351.0,366.31,290.13
2018,9,15,10,15,180.0,294.0,4.65,17.5,428.5,454.22,360.25
2018,9,15,10,30,267.0,303.0,4.7,17.6,506.0,542.13,428.54
2018,9,15,10,45,606.0,196.0,4.75,17.75,672.5,724.1,573.03
2018,9,15,11,0,945.0,89.0,4.8,17.9,839.0,890.81,693.43
2018,9,15,11,15,948.5,89.0,4.85,17.95,852.5,888.96,690.74
2018,9,15,11,30,952.0,89.0,4.9,18.0,866.0,883.81,686.89
2018,9,15,11,45,954.0,89.0,4.95,18.05,872.0,874.11,679.94
2018,9,15,12,0,956.0,89.0,5.0,18.1,878.0,861.17,670.78
2018,9,15,12,15,956.0,89.0,5.1,18.15,875.5,843.44,658.56
2018,9,15,12,30,956.0,89.0,5.2,18.2,873.0,822.63,644.14
2018,9,15,12,45,954.5,88.0,5.3,18.2,862.0,796.74,626.14
2018,9,15,13,0,953.0,87.0,5.4,18.2,851.0,768.05,606.02
2018,9,15,13,15,950.0,85.5,5.5,18.15,832.5,735.18,582.8
2018,9,15,13,30,947.0,84.0,5.6,18.1,814.0,699.87,557.01
2018,9,15,13,45,941.0,83.5,5.65,18.1,788.0,661.35,526.72
2018,9,15,14,0,935.0,83.0,5.7,18.1,762.0,620.92,494.31
2018,9,15,14,15,927.0,81.0,5.75,18.0,728.5,576.29,458.11
2018,9,15,14,30,919.0,79.0,5.8,17.9,695.0,530.31,419.94
2018,9,15,14,45,908.0,77.0,5.85,17.85,655.5,481.84,378.73
2018,9,15,15,0,897.0,75.0,5.9,17.8,616.0,432.71,335.91
2018,9,15,15,15,880.5,72.5,5.9,17.8,570.5,380.74,289.79
2018,9,15,15,30,864.0,70.0,5.9,17.8,525.0,329.11,243.11
2018,9,15,15,45,843.5,67.5,6.05,17.45,476.5,277.02,196.08
2018,9,15,16,0,823.0,65.0,6.2,17.1,428.0,221.92,146.86
2018,9,15,16,15,688.0,77.5,6.25,16.9,355.5,164.77,102.42
2018,9,15,16,30,553.0,90.0,6.3,16.7,283.0,124.13,75.61
2018,9,15,16,45,463.5,83.0,6.35,16.45,226.5,83.8,51.81
2018,9,15,17,0,374.0,76.0,6.4,16.2,170.0,54.53,42.72
2018,9,15,17,15,391.5,59.5,6.35,15.9,137.0,43.7,32.9
2018,9,15,17,30,409.0,43.0,6.3,15.6,104.0,32.26,22.38
2018,9,15,17,45,281.5,31.0,6.2,15.3,65.0,24.15,14.02
2018,9,15,18,0,154.0,19.0,6.1,15.0,26.0,14.99,0.0
2018,9,15,18,15,77.0,9.5,5.95,14.85,13.0,9.34,0.0
2018,9,15,18,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.6,14.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.2,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,5,45,68.5,6.0,2.85,13.9,7.5,0.0,0.0
2018,9,16,6,0,137.0,12.0,2.9,14.1,15.0,49.65,0.0
2018,9,16,6,15,264.5,22.0,2.95,14.5,46.5,123.94,51.99
2018,9,16,6,30,392.0,32.0,3.0,14.9,78.0,199.79,149.52
2018,9,16,6,45,411.0,43.0,3.1,15.3,113.0,237.87,187.82
2018,9,16,7,0,430.0,54.0,3.2,15.7,148.0,277.31,224.5
2018,9,16,7,15,372.0,79.5,3.2,15.9,176.5,292.49,239.59
2018,9,16,7,30,314.0,105.0,3.2,16.1,205.0,304.5,250.26
2018,9,16,7,45,558.0,83.5,3.2,16.35,298.5,437.84,360.39
2018,9,16,8,0,802.0,62.0,3.2,16.6,392.0,582.88,475.82
2018,9,16,8,15,826.5,64.5,3.2,16.85,442.0,624.72,507.16
2018,9,16,8,30,851.0,67.0,3.2,17.1,492.0,669.88,539.03
2018,9,16,8,45,869.0,69.0,3.2,17.35,538.0,708.85,565.67
2018,9,16,9,0,887.0,71.0,3.2,17.6,584.0,746.25,590.77
2018,9,16,9,15,900.5,72.5,3.2,17.85,625.5,777.76,611.31
2018,9,16,9,30,914.0,74.0,3.2,18.1,667.0,806.97,630.06
2018,9,16,9,45,923.5,75.5,3.2,18.3,702.0,830.46,644.75
2018,9,16,10,0,933.0,77.0,3.2,18.5,737.0,851.12,657.48
2018,9,16,10,15,940.0,78.0,3.25,18.65,765.5,866.21,666.77
2018,9,16,10,30,947.0,79.0,3.3,18.8,794.0,878.16,674.0
2018,9,16,10,45,952.0,79.5,3.3,19.0,815.5,884.68,677.15
2018,9,16,11,0,957.0,80.0,3.3,19.2,837.0,887.9,678.17
2018,9,16,11,15,960.0,80.0,3.35,19.3,850.0,885.59,676.09
2018,9,16,11,30,963.0,80.0,3.4,19.4,863.0,879.93,671.86
2018,9,16,11,45,964.5,81.0,3.45,19.5,869.0,870.73,665.31
2018,9,16,12,0,966.0,82.0,3.5,19.6,875.0,858.24,656.59
2018,9,16,12,15,965.0,82.0,3.6,19.6,872.0,839.53,644.14
2018,9,16,12,30,964.0,82.0,3.7,19.6,869.0,817.76,629.56
2018,9,16,12,45,961.0,82.5,3.8,19.65,858.0,792.03,612.03
2018,9,16,13,0,958.0,83.0,3.9,19.7,847.0,763.53,592.47
2018,9,16,13,15,954.0,81.5,4.0,19.65,827.5,729.79,569.24
2018,9,16,13,30,950.0,80.0,4.1,19.6,808.0,693.67,543.39
2018,9,16,13,45,944.0,79.0,4.2,19.55,781.5,654.57,513.61
2018,9,16,14,0,938.0,78.0,4.3,19.5,755.0,613.55,481.68
2018,9,16,14,15,929.5,76.5,4.4,19.4,721.5,569.01,446.45
2018,9,16,14,30,921.0,75.0,4.5,19.3,688.0,523.15,409.16
2018,9,16,14,45,909.0,73.5,4.65,19.2,648.5,474.62,368.81
2018,9,16,15,0,897.0,72.0,4.8,19.1,609.0,425.53,326.77
2018,9,16,15,15,880.5,70.0,4.8,19.1,563.5,374.06,281.5
2018,9,16,15,30,864.0,68.0,4.8,19.1,518.0,322.93,235.66
2018,9,16,15,45,842.0,65.5,5.05,18.7,469.0,270.54,189.0
2018,9,16,16,0,820.0,63.0,5.3,18.3,420.0,219.49,143.67
2018,9,16,16,15,788.5,59.5,5.35,18.05,368.0,163.57,96.46
2018,9,16,16,30,757.0,56.0,5.4,17.8,316.0,114.72,59.45
2018,9,16,16,45,710.5,52.0,5.45,17.5,263.5,67.93,32.74
2018,9,16,17,0,664.0,48.0,5.5,17.2,211.0,34.37,24.76
2018,9,16,17,15,588.0,42.0,5.45,16.85,160.5,31.5,22.04
2018,9,16,17,30,512.0,36.0,5.4,16.5,110.0,28.6,19.07
2018,9,16,17,45,365.5,27.0,5.35,16.2,69.0,20.62,10.75
2018,9,16,18,0,219.0,18.0,5.3,15.9,28.0,17.69,0.0
2018,9,16,18,15,109.5,9.0,5.1,15.75,14.0,8.85,0.0
2018,9,16,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,17,5,45,34.5,4.0,3.1,14.05,4.5,0.0,0.0
2018,9,17,6,0,69.0,8.0,3.2,14.2,9.0,26.77,0.0
2018,9,17,6,15,146.5,19.5,3.35,14.5,33.0,80.31,26.83
2018,9,17,6,30,224.0,31.0,3.5,14.8,57.0,133.08,98.5
2018,9,17,6,45,163.0,43.0,3.6,15.05,67.0,130.81,102.25
2018,9,17,7,0,102.0,55.0,3.7,15.3,77.0,114.88,91.3
2018,9,17,7,15,69.0,85.5,3.8,15.5,102.0,131.3,105.74
2018,9,17,7,30,36.0,116.0,3.9,15.7,127.0,143.59,115.81
2018,9,17,7,45,82.0,141.0,3.95,15.9,172.5,198.29,161.73
2018,9,17,8,0,128.0,166.0,4.0,16.1,218.0,263.2,215.16
2018,9,17,8,15,129.5,188.0,4.05,16.3,246.5,291.16,237.04
2018,9,17,8,30,131.0,210.0,4.1,16.5,275.0,318.67,258.27
2018,9,17,8,45,199.5,226.5,4.15,16.7,336.0,387.57,313.6
2018,9,17,9,0,268.0,243.0,4.2,16.9,397.0,467.56,376.25
2018,9,17,9,15,273.0,261.5,4.3,17.05,428.0,495.44,396.58
2018,9,17,9,30,278.0,280.0,4.4,17.2,459.0,522.4,416.24
2018,9,17,9,45,279.5,297.0,4.5,17.35,485.5,543.92,431.59
2018,9,17,10,0,281.0,314.0,4.6,17.5,512.0,564.26,446.0
2018,9,17,10,15,408.5,279.5,4.7,17.6,580.0,639.83,505.74
2018,9,17,10,30,536.0,245.0,4.8,17.7,648.0,710.1,560.53
2018,9,17,10,45,388.0,307.5,4.95,17.8,603.5,643.85,506.52
2018,9,17,11,0,240.0,370.0,5.1,17.9,559.0,576.11,451.22
2018,9,17,11,15,239.0,376.0,5.25,17.9,567.0,577.63,452.51
2018,9,17,11,30,238.0,382.0,5.4,17.9,575.0,578.22,452.88
2018,9,17,11,45,209.5,389.5,5.55,17.95,560.0,557.07,436.08
2018,9,17,12,0,181.0,397.0,5.7,18.0,545.0,535.77,419.21
2018,9,17,12,15,174.5,396.0,5.85,17.95,538.0,523.5,410.04
2018,9,17,12,30,168.0,395.0,6.0,17.9,531.0,510.91,400.58
2018,9,17,12,45,257.0,363.5,6.15,17.85,569.0,539.79,425.37
2018,9,17,13,0,346.0,332.0,6.3,17.8,607.0,562.65,445.13
2018,9,17,13,15,358.5,321.0,6.35,17.75,600.0,547.35,433.62
2018,9,17,13,30,371.0,310.0,6.4,17.7,593.0,530.47,420.82
2018,9,17,13,45,564.0,230.0,6.45,17.6,643.0,557.02,444.4
2018,9,17,14,0,757.0,150.0,6.5,17.5,693.0,568.98,455.19
2018,9,17,14,15,831.0,116.5,6.55,17.4,687.0,546.82,436.76
2018,9,17,14,30,905.0,83.0,6.6,17.3,681.0,518.2,412.09
2018,9,17,14,45,893.0,81.0,6.6,17.2,641.5,469.86,370.44
2018,9,17,15,0,881.0,79.0,6.6,17.1,602.0,420.99,327.39
2018,9,17,15,15,863.5,77.0,6.6,17.1,557.0,369.91,281.58
2018,9,17,15,30,846.0,75.0,6.6,17.1,512.0,319.27,235.43
2018,9,17,15,45,823.0,72.0,6.55,16.8,463.0,263.03,184.89
2018,9,17,16,0,800.0,69.0,6.5,16.5,414.0,212.31,139.4
2018,9,17,16,15,766.5,65.5,6.45,16.25,362.0,161.45,96.38
2018,9,17,16,30,733.0,62.0,6.4,16.0,310.0,113.74,60.66
2018,9,17,16,45,682.5,57.5,6.35,15.8,257.5,67.92,35.37
2018,9,17,17,0,632.0,53.0,6.3,15.6,205.0,35.68,26.08
2018,9,17,17,15,550.0,46.5,6.2,15.4,155.0,32.94,23.42
2018,9,17,17,30,468.0,40.0,6.1,15.2,105.0,30.16,20.45
2018,9,17,17,45,311.5,29.0,6.0,14.95,64.5,22.89,12.09
2018,9,17,18,0,155.0,18.0,5.9,14.7,24.0,17.69,0.0
2018,9,17,18,15,77.5,9.0,5.8,14.6,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,5.1,14.25,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.9,14.0,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,4.0,14.1,1.0,0.98,0.0
2018,9,18,6,15,0.0,3.5,4.1,14.25,3.5,3.37,0.0
2018,9,18,6,30,0.0,6.0,4.2,14.4,6.0,5.78,0.0
2018,9,18,6,45,0.0,9.5,4.35,14.55,9.5,9.16,2.03
2018,9,18,7,0,0.0,13.0,4.5,14.7,13.0,12.53,5.0
2018,9,18,7,15,0.0,21.5,4.5,14.9,21.5,20.74,12.07
2018,9,18,7,30,0.0,30.0,4.5,15.1,30.0,28.95,19.08
2018,9,18,7,45,0.0,61.5,4.5,15.25,61.5,59.43,44.9
2018,9,18,8,0,0.0,93.0,4.5,15.4,93.0,90.88,71.17
2018,9,18,8,15,0.0,90.5,4.5,15.6,90.5,87.94,68.41
2018,9,18,8,30,0.0,88.0,4.5,15.8,88.0,85.22,65.88
2018,9,18,8,45,0.0,93.5,4.5,16.05,93.5,90.61,70.07
2018,9,18,9,0,0.0,99.0,4.5,16.3,99.0,96.0,74.23
2018,9,18,9,15,0.0,121.5,4.55,16.45,121.5,118.33,92.29
2018,9,18,9,30,0.0,144.0,4.6,16.6,144.0,140.67,110.16
2018,9,18,9,45,1.5,161.0,4.65,16.75,162.0,158.67,124.44
2018,9,18,10,0,3.0,178.0,4.7,16.9,180.0,176.65,138.63
2018,9,18,10,15,6.5,202.5,4.75,17.0,207.0,203.75,160.1
2018,9,18,10,30,10.0,227.0,4.8,17.1,234.0,230.78,181.36
2018,9,18,10,45,13.5,248.0,4.8,17.25,258.0,254.2,199.57
2018,9,18,11,0,17.0,269.0,4.8,17.4,282.0,277.45,217.54
2018,9,18,11,15,15.0,261.0,4.85,17.45,272.5,267.23,209.25
2018,9,18,11,30,13.0,253.0,4.9,17.5,263.0,257.11,201.14
2018,9,18,11,45,13.5,257.0,4.9,17.6,267.5,260.82,203.92
2018,9,18,12,0,14.0,261.0,4.9,17.7,272.0,264.44,206.63
2018,9,18,12,15,13.5,257.5,5.0,17.7,268.5,259.92,203.11
2018,9,18,12,30,13.0,254.0,5.1,17.7,265.0,255.39,199.64
2018,9,18,12,45,13.0,253.0,5.25,17.75,263.5,253.62,198.35
2018,9,18,13,0,13.0,252.0,5.4,17.8,262.0,251.8,197.05
2018,9,18,13,15,11.5,237.5,5.5,17.8,246.5,236.09,184.82
2018,9,18,13,30,10.0,223.0,5.6,17.8,231.0,220.54,172.71
2018,9,18,13,45,27.5,226.5,5.75,17.75,246.5,232.01,182.47
2018,9,18,14,0,45.0,230.0,5.9,17.7,262.0,243.02,191.73
2018,9,18,14,15,212.0,195.0,6.05,17.6,335.5,290.94,231.91
2018,9,18,14,30,379.0,160.0,6.2,17.5,409.0,326.33,260.14
2018,9,18,14,45,404.0,153.5,6.35,17.4,404.5,312.59,247.51
2018,9,18,15,0,429.0,147.0,6.5,17.3,400.0,295.94,231.93
2018,9,18,15,15,432.5,136.5,6.5,17.3,374.5,265.49,204.75
2018,9,18,15,30,436.0,126.0,6.5,17.3,349.0,234.24,176.45
2018,9,18,15,45,409.0,119.5,6.65,16.9,312.5,198.24,145.27
2018,9,18,16,0,382.0,113.0,6.8,16.5,276.0,164.6,116.55
2018,9,18,16,15,355.0,104.0,6.8,16.25,240.0,131.41,89.35
2018,9,18,16,30,328.0,95.0,6.8,16.0,204.0,100.87,66.59
2018,9,18,16,45,288.5,83.5,6.8,15.7,167.5,70.66,48.04
2018,9,18,17,0,249.0,72.0,6.8,15.4,131.0,52.0,40.55
2018,9,18,17,15,154.5,54.5,6.75,15.15,88.0,44.02,33.14
2018,9,18,17,30,60.0,37.0,6.7,14.9,45.0,32.74,22.6
2018,9,18,17,45,33.0,23.0,6.65,14.6,27.0,20.72,9.74
2018,9,18,18,0,6.0,9.0,6.6,14.3,9.0,8.85,0.0
2018,9,18,18,15,3.0,4.5,6.45,14.2,4.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.85,13.85,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,5.2,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
