Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,23,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.7,12.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,19,5,45,3.5,2.5,4.55,13.3,2.5,0.0,0.0
2018,9,19,6,0,7.0,5.0,4.6,13.4,5.0,6.8,0.0
2018,9,19,6,15,53.0,20.0,4.55,13.65,25.5,45.19,4.63
2018,9,19,6,30,99.0,35.0,4.5,13.9,46.0,85.47,61.58
2018,9,19,6,45,218.0,51.0,4.5,14.15,92.0,163.28,128.67
2018,9,19,7,0,337.0,67.0,4.5,14.4,138.0,244.51,198.78
2018,9,19,7,15,189.0,91.5,4.3,14.6,133.5,205.22,168.23
2018,9,19,7,30,41.0,116.0,4.1,14.8,129.0,146.49,118.6
2018,9,19,7,45,63.5,136.5,3.85,15.0,160.5,182.11,148.55
2018,9,19,8,0,86.0,157.0,3.6,15.2,192.0,219.16,179.07
2018,9,19,8,15,134.0,172.5,3.4,15.5,234.5,275.63,225.29
2018,9,19,8,30,182.0,188.0,3.2,15.8,277.0,327.82,267.19
2018,9,19,8,45,270.0,200.5,2.95,16.05,347.0,415.35,336.69
2018,9,19,9,0,358.0,213.0,2.7,16.3,417.0,498.95,401.0
2018,9,19,9,15,601.5,161.0,2.6,16.6,533.0,645.59,514.5
2018,9,19,9,30,845.0,109.0,2.5,16.9,649.0,786.79,615.77
2018,9,19,9,45,857.5,111.0,2.4,17.25,684.5,811.34,629.13
2018,9,19,10,0,870.0,113.0,2.3,17.6,720.0,833.3,641.53
2018,9,19,10,15,879.0,114.5,2.3,17.95,749.0,845.21,647.72
2018,9,19,10,30,888.0,116.0,2.3,18.3,778.0,858.28,654.88
2018,9,19,10,45,894.0,117.0,2.3,18.6,799.0,865.32,658.08
2018,9,19,11,0,900.0,118.0,2.3,18.9,820.0,869.25,659.33
2018,9,19,11,15,904.0,118.5,2.4,19.15,833.5,867.85,658.07
2018,9,19,11,30,908.0,119.0,2.5,19.4,847.0,863.29,654.79
2018,9,19,11,45,909.5,119.0,2.55,19.65,852.0,853.04,647.33
2018,9,19,12,0,911.0,119.0,2.6,19.9,857.0,839.71,637.9
2018,9,19,12,15,910.5,118.5,2.75,20.05,853.5,821.31,625.96
2018,9,19,12,30,910.0,118.0,2.9,20.2,850.0,800.01,611.97
2018,9,19,12,45,907.0,117.5,3.05,20.35,838.5,774.09,594.66
2018,9,19,13,0,904.0,117.0,3.2,20.5,827.0,745.6,575.4
2018,9,19,13,15,899.5,115.5,3.4,20.5,807.5,712.72,552.36
2018,9,19,13,30,895.0,114.0,3.6,20.5,788.0,677.64,526.66
2018,9,19,13,45,887.0,112.5,3.8,20.55,761.0,638.43,497.11
2018,9,19,14,0,879.0,111.0,4.0,20.6,734.0,597.61,465.55
2018,9,19,14,15,868.0,109.0,4.2,20.55,699.5,550.93,428.95
2018,9,19,14,30,857.0,107.0,4.4,20.5,665.0,505.4,392.21
2018,9,19,14,45,840.5,104.5,4.6,20.45,624.0,456.34,351.75
2018,9,19,15,0,824.0,102.0,4.8,20.4,583.0,407.33,310.15
2018,9,19,15,15,803.5,99.0,4.8,20.4,537.5,356.82,266.17
2018,9,19,15,30,783.0,96.0,4.8,20.4,492.0,307.25,222.31
2018,9,19,15,45,754.0,92.0,5.15,20.05,442.5,255.96,177.63
2018,9,19,16,0,725.0,88.0,5.5,19.7,393.0,203.41,132.52
2018,9,19,16,15,683.5,83.0,5.55,19.35,340.5,154.14,92.72
2018,9,19,16,30,642.0,78.0,5.6,19.0,288.0,108.96,60.83
2018,9,19,16,45,582.0,71.0,5.65,18.65,236.0,65.87,38.83
2018,9,19,17,0,522.0,64.0,5.7,18.3,184.0,45.81,34.61
2018,9,19,17,15,428.0,54.5,5.65,17.8,136.0,40.95,30.05
2018,9,19,17,30,334.0,45.0,5.6,17.3,88.0,35.91,24.94
2018,9,19,17,45,206.0,30.0,5.55,16.8,52.5,23.56,10.61
2018,9,19,18,0,78.0,15.0,5.5,16.3,17.0,14.74,0.0
2018,9,19,18,15,39.0,7.5,5.4,16.1,8.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,20,5,45,30.0,4.5,1.8,15.1,5.0,0.0,0.0
2018,9,20,6,0,60.0,9.0,1.8,15.2,10.0,24.86,0.0
2018,9,20,6,15,194.0,22.5,1.85,15.65,40.5,96.42,3.55
2018,9,20,6,30,328.0,36.0,1.9,16.1,71.0,176.55,128.05
2018,9,20,6,45,428.0,45.5,1.9,16.6,118.0,243.09,188.77
2018,9,20,7,0,528.0,55.0,1.9,17.1,165.0,318.0,253.12
2018,9,20,7,15,590.5,62.0,1.9,17.55,217.0,379.3,305.23
2018,9,20,7,30,653.0,69.0,1.9,18.0,269.0,444.6,358.58
2018,9,20,7,45,695.0,73.5,1.9,18.45,321.0,498.66,401.34
2018,9,20,8,0,737.0,78.0,1.9,18.9,373.0,551.91,442.04
2018,9,20,8,15,766.5,82.0,1.8,19.4,423.5,600.03,476.8
2018,9,20,8,30,796.0,86.0,1.7,19.9,474.0,647.88,510.09
2018,9,20,8,45,817.5,89.0,1.65,20.4,520.5,688.35,536.26
2018,9,20,9,0,839.0,92.0,1.6,20.9,567.0,727.45,560.67
2018,9,20,9,15,857.0,93.5,1.55,21.35,609.0,760.6,580.54
2018,9,20,9,30,875.0,95.0,1.5,21.8,651.0,787.67,595.96
2018,9,20,9,45,889.5,95.0,1.5,22.2,687.0,812.21,610.17
2018,9,20,10,0,904.0,95.0,1.5,22.6,723.0,834.2,622.63
2018,9,20,10,15,912.0,96.5,1.5,22.85,751.5,849.77,631.16
2018,9,20,10,30,920.0,98.0,1.5,23.1,780.0,862.29,637.81
2018,9,20,10,45,925.5,98.5,1.55,23.4,801.0,868.56,640.92
2018,9,20,11,0,931.0,99.0,1.6,23.7,822.0,871.62,642.09
2018,9,20,11,15,934.5,99.5,1.65,23.8,835.0,869.78,640.69
2018,9,20,11,30,938.0,100.0,1.7,23.9,848.0,864.67,637.3
2018,9,20,11,45,939.0,100.5,1.8,23.95,853.0,854.29,631.19
2018,9,20,12,0,940.0,101.0,1.9,24.0,858.0,840.73,623.02
2018,9,20,12,15,940.0,100.5,2.0,24.05,855.0,822.28,611.59
2018,9,20,12,30,940.0,100.0,2.1,24.1,852.0,800.82,598.12
2018,9,20,12,45,938.0,99.0,2.2,24.1,840.5,774.51,581.38
2018,9,20,13,0,936.0,98.0,2.3,24.1,829.0,745.48,562.65
2018,9,20,13,15,931.0,97.5,2.35,24.05,809.5,712.36,540.19
2018,9,20,13,30,926.0,97.0,2.4,24.0,790.0,676.97,514.61
2018,9,20,13,45,919.5,95.0,2.5,23.95,762.5,637.19,485.54
2018,9,20,14,0,913.0,93.0,2.6,23.9,735.0,595.61,454.36
2018,9,20,14,15,902.5,91.5,2.65,23.8,701.0,550.84,419.8
2018,9,20,14,30,892.0,90.0,2.7,23.7,667.0,504.98,383.44
2018,9,20,14,45,878.5,87.5,2.7,23.6,626.5,456.09,343.64
2018,9,20,15,0,865.0,85.0,2.7,23.5,586.0,406.84,302.48
2018,9,20,15,15,835.0,85.0,2.7,23.5,537.5,350.5,255.1
2018,9,20,15,30,805.0,85.0,2.7,23.5,489.0,299.48,211.15
2018,9,20,15,45,790.0,79.0,2.75,23.2,442.0,248.66,167.05
2018,9,20,16,0,775.0,73.0,2.8,22.9,395.0,198.69,124.19
2018,9,20,16,15,738.0,69.0,2.8,22.4,343.0,148.72,84.68
2018,9,20,16,30,701.0,65.0,2.8,21.9,291.0,102.34,53.16
2018,9,20,16,45,646.0,59.0,2.85,21.45,238.5,53.97,29.32
2018,9,20,17,0,591.0,53.0,2.9,21.0,186.0,36.54,26.17
2018,9,20,17,15,502.0,45.0,2.9,20.4,137.0,32.53,22.43
2018,9,20,17,30,413.0,37.0,2.9,19.8,88.0,28.35,18.2
2018,9,20,17,45,260.0,25.0,2.85,19.2,52.0,19.92,6.68
2018,9,20,18,0,107.0,13.0,2.8,18.6,16.0,12.78,0.0
2018,9,20,18,15,53.5,6.5,2.75,18.35,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.7,17.85,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.55,17.45,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,21,5,45,32.5,4.5,1.2,15.0,4.5,0.0,0.0
2018,9,21,6,0,65.0,9.0,1.2,15.0,9.0,26.05,0.0
2018,9,21,6,15,201.5,22.0,1.25,15.4,39.5,97.01,0.0
2018,9,21,6,30,338.0,35.0,1.3,15.8,70.0,178.19,128.06
2018,9,21,6,45,436.0,44.5,1.4,16.15,116.5,244.02,188.92
2018,9,21,7,0,534.0,54.0,1.5,16.5,163.0,318.06,252.77
2018,9,21,7,15,596.0,60.0,1.55,16.8,214.5,377.98,304.04
2018,9,21,7,30,658.0,66.0,1.6,17.1,266.0,441.82,356.62
2018,9,21,7,45,525.5,92.0,1.7,17.45,270.0,420.51,340.41
2018,9,21,8,0,393.0,118.0,1.8,17.8,274.0,384.01,311.17
2018,9,21,8,15,257.0,161.0,1.85,18.15,268.5,348.72,281.09
2018,9,21,8,30,121.0,204.0,1.9,18.5,263.0,303.86,242.39
2018,9,21,8,45,120.0,219.5,2.0,18.9,282.5,321.46,255.44
2018,9,21,9,0,119.0,235.0,2.1,19.3,302.0,338.61,267.7
2018,9,21,9,15,120.0,257.0,2.1,19.7,329.0,363.92,285.87
2018,9,21,9,30,121.0,279.0,2.1,20.1,356.0,388.62,303.3
2018,9,21,9,45,144.5,299.5,2.1,20.45,396.0,428.79,332.83
2018,9,21,10,0,168.0,320.0,2.1,20.8,436.0,468.88,361.76
2018,9,21,10,15,203.0,328.0,2.05,21.05,474.0,504.74,387.67
2018,9,21,10,30,238.0,336.0,2.0,21.3,512.0,540.38,413.07
2018,9,21,10,45,289.0,334.0,2.0,21.55,553.5,583.98,444.47
2018,9,21,11,0,340.0,332.0,2.0,21.8,595.0,620.38,470.38
2018,9,21,11,15,353.0,334.0,1.95,21.95,611.0,628.47,475.14
2018,9,21,11,30,366.0,336.0,1.9,22.1,627.0,635.11,479.08
2018,9,21,11,45,353.5,341.5,1.9,22.2,623.5,623.4,469.94
2018,9,21,12,0,341.0,347.0,1.9,22.3,620.0,610.68,460.26
2018,9,21,12,15,300.0,353.5,1.9,22.25,593.0,576.38,434.99
2018,9,21,12,30,259.0,360.0,1.9,22.2,566.0,542.56,410.07
2018,9,21,12,45,227.5,347.0,1.9,22.2,526.0,497.97,377.65
2018,9,21,13,0,196.0,334.0,1.9,22.2,486.0,454.76,345.97
2018,9,21,13,15,136.5,335.0,1.9,22.05,439.5,408.05,310.86
2018,9,21,13,30,77.0,336.0,1.9,21.9,393.0,365.86,278.88
2018,9,21,13,45,198.0,294.0,1.95,21.7,434.0,392.33,301.36
2018,9,21,14,0,319.0,252.0,2.0,21.5,475.0,408.68,314.99
2018,9,21,14,15,597.0,171.5,2.05,21.35,564.0,459.54,354.06
2018,9,21,14,30,875.0,91.0,2.1,21.2,653.0,493.49,377.13
2018,9,21,14,45,861.0,89.0,2.15,21.0,613.0,445.6,337.7
2018,9,21,15,0,847.0,87.0,2.2,20.8,573.0,393.92,294.74
2018,9,21,15,15,799.0,88.0,2.2,20.8,517.5,337.11,247.03
2018,9,21,15,30,751.0,89.0,2.2,20.8,462.0,283.9,201.75
2018,9,21,15,45,752.0,82.0,2.25,20.35,423.0,238.59,161.52
2018,9,21,16,0,753.0,75.0,2.3,19.9,384.0,192.53,121.17
2018,9,21,16,15,715.0,70.5,2.3,19.5,332.5,143.34,82.32
2018,9,21,16,30,677.0,66.0,2.3,19.1,281.0,94.35,48.92
2018,9,21,16,45,532.0,62.0,2.3,18.75,212.0,51.06,30.86
2018,9,21,17,0,387.0,58.0,2.3,18.4,143.0,41.09,30.44
2018,9,21,17,15,256.0,45.0,2.35,17.9,95.0,33.22,23.25
2018,9,21,17,30,125.0,32.0,2.4,17.4,47.0,26.63,16.83
2018,9,21,17,45,69.0,19.0,2.45,16.95,26.5,16.12,2.85
2018,9,21,18,0,13.0,6.0,2.5,16.5,6.0,5.9,0.0
2018,9,21,18,15,6.5,3.0,2.45,16.25,3.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,22,5,45,6.0,1.5,1.9,13.4,1.5,0.0,0.0
2018,9,22,6,0,12.0,3.0,1.9,13.5,3.0,6.1,0.0
2018,9,22,6,15,13.5,7.0,1.9,13.75,8.0,11.65,0.0
2018,9,22,6,30,15.0,11.0,1.9,14.0,13.0,17.33,7.84
2018,9,22,6,45,7.5,17.0,1.9,14.25,18.0,19.54,10.66
2018,9,22,7,0,0.0,23.0,1.9,14.5,23.0,22.19,13.21
2018,9,22,7,15,0.0,36.0,1.8,14.8,36.0,34.75,24.03
2018,9,22,7,30,0.0,49.0,1.7,15.1,49.0,47.33,34.74
2018,9,22,7,45,0.0,72.0,1.6,15.35,72.0,69.82,53.67
2018,9,22,8,0,0.0,95.0,1.5,15.6,95.0,93.1,72.92
2018,9,22,8,15,0.0,109.0,1.45,15.95,109.0,107.0,84.07
2018,9,22,8,30,0.0,123.0,1.4,16.3,123.0,120.88,95.05
2018,9,22,8,45,3.0,148.5,1.35,16.65,150.0,148.68,117.27
2018,9,22,9,0,6.0,174.0,1.3,17.0,177.0,176.58,139.16
2018,9,22,9,15,12.5,200.0,1.3,17.35,207.5,207.65,163.35
2018,9,22,9,30,19.0,226.0,1.3,17.7,238.0,238.84,187.25
2018,9,22,9,45,24.0,246.0,1.3,18.05,262.0,262.72,205.11
2018,9,22,10,0,29.0,266.0,1.3,18.4,286.0,293.13,227.78
2018,9,22,10,15,36.5,287.0,1.5,18.65,313.0,319.88,247.92
2018,9,22,10,30,44.0,308.0,1.7,18.9,340.0,346.37,267.76
2018,9,22,10,45,55.0,325.0,1.85,19.15,366.5,371.23,286.31
2018,9,22,11,0,66.0,342.0,2.0,19.4,393.0,395.69,304.47
2018,9,22,11,15,68.0,349.5,2.3,19.5,402.5,402.7,309.82
2018,9,22,11,30,70.0,357.0,2.6,19.6,412.0,409.36,314.99
2018,9,22,11,45,74.5,361.0,2.9,19.7,420.0,414.13,318.85
2018,9,22,12,0,79.0,365.0,3.2,19.8,428.0,418.46,322.39
2018,9,22,12,15,85.0,367.5,3.45,19.8,435.0,421.97,325.44
2018,9,22,12,30,91.0,370.0,3.7,19.8,442.0,424.89,328.06
2018,9,22,12,45,100.5,367.5,4.0,19.8,446.0,424.89,328.67
2018,9,22,13,0,110.0,365.0,4.3,19.8,450.0,424.07,328.68
2018,9,22,13,15,103.5,354.0,4.5,19.75,432.5,404.0,313.83
2018,9,22,13,30,97.0,343.0,4.7,19.7,415.0,384.18,299.09
2018,9,22,13,45,202.0,293.5,4.9,19.65,436.0,393.13,308.31
2018,9,22,14,0,307.0,244.0,5.1,19.6,457.0,393.23,309.79
2018,9,22,14,15,596.5,166.5,5.1,19.55,555.0,451.69,355.87
2018,9,22,14,30,886.0,89.0,5.1,19.5,653.0,492.34,384.53
2018,9,22,14,45,872.5,86.0,5.1,19.45,612.5,443.31,342.47
2018,9,22,15,0,859.0,83.0,5.1,19.4,572.0,393.95,299.43
2018,9,22,15,15,839.5,80.5,5.1,19.4,526.5,339.27,251.39
2018,9,22,15,30,820.0,78.0,5.1,19.4,481.0,288.91,206.17
2018,9,22,15,45,794.5,74.5,4.9,19.15,432.0,237.37,160.38
2018,9,22,16,0,769.0,71.0,4.7,18.9,383.0,187.72,117.37
2018,9,22,16,15,731.5,66.5,4.7,18.65,331.0,137.92,77.89
2018,9,22,16,30,694.0,62.0,4.7,18.4,279.0,91.76,47.39
2018,9,22,16,45,564.5,58.0,4.65,18.1,213.0,45.21,27.83
2018,9,22,17,0,435.0,54.0,4.6,17.8,147.0,37.94,27.71
2018,9,22,17,15,319.5,42.5,4.6,17.4,100.5,30.81,21.14
2018,9,22,17,30,204.0,31.0,4.6,17.0,54.0,23.48,14.04
2018,9,22,17,45,126.0,19.0,4.65,16.6,31.0,14.71,0.02
2018,9,22,18,0,48.0,7.0,4.7,16.2,8.0,6.88,0.0
2018,9,22,18,15,24.0,3.5,4.65,16.05,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,23,5,45,19.0,3.0,3.4,13.95,3.0,0.0,0.0
2018,9,23,6,0,38.0,6.0,3.4,14.0,6.0,15.78,0.0
2018,9,23,6,15,166.5,21.0,3.5,14.3,35.5,83.96,0.0
2018,9,23,6,30,295.0,36.0,3.6,14.6,65.0,161.62,114.66
2018,9,23,6,45,311.5,45.5,3.65,14.85,92.5,191.63,149.23
2018,9,23,7,0,328.0,55.0,3.7,15.1,120.0,222.12,178.73
2018,9,23,7,15,247.0,82.0,3.7,15.35,139.0,220.04,179.68
2018,9,23,7,30,166.0,109.0,3.7,15.6,158.0,210.67,172.61
2018,9,23,7,45,289.5,118.0,3.7,15.85,223.5,302.08,249.29
2018,9,23,8,0,413.0,127.0,3.7,16.1,289.0,403.97,332.47
2018,9,23,8,15,429.5,142.0,3.7,16.35,329.5,443.98,363.64
2018,9,23,8,30,446.0,157.0,3.7,16.6,370.0,483.71,394.08
2018,9,23,8,45,598.0,135.5,3.7,16.85,450.5,580.92,470.75
2018,9,23,9,0,750.0,114.0,3.7,17.1,531.0,681.17,547.32
2018,9,23,9,15,800.5,106.5,3.7,17.35,581.5,723.9,576.58
2018,9,23,9,30,851.0,99.0,3.7,17.6,632.0,768.47,607.14
2018,9,23,9,45,862.0,102.0,3.7,17.8,667.0,792.66,622.66
2018,9,23,10,0,873.0,105.0,3.7,18.0,702.0,810.37,633.63
2018,9,23,10,15,883.0,105.5,3.75,18.2,730.5,825.77,643.27
2018,9,23,10,30,893.0,106.0,3.8,18.4,759.0,838.28,650.94
2018,9,23,10,45,900.5,106.0,3.85,18.55,780.0,845.22,654.9
2018,9,23,11,0,908.0,106.0,3.9,18.7,801.0,849.05,656.81
2018,9,23,11,15,912.5,106.0,4.0,18.85,814.0,847.26,655.13
2018,9,23,11,30,917.0,106.0,4.1,19.0,827.0,842.28,651.35
2018,9,23,11,45,919.5,105.5,4.25,19.1,832.0,832.02,644.28
2018,9,23,12,0,922.0,105.0,4.4,19.2,837.0,818.62,635.2
2018,9,23,12,15,926.0,102.5,4.65,19.2,834.5,801.28,624.38
2018,9,23,12,30,930.0,100.0,4.9,19.2,832.0,780.85,611.19
2018,9,23,12,45,934.0,96.0,5.15,19.2,822.0,755.93,594.54
2018,9,23,13,0,938.0,92.0,5.4,19.2,812.0,728.04,575.5
2018,9,23,13,15,933.0,91.0,5.65,19.15,792.0,694.3,550.85
2018,9,23,13,30,928.0,90.0,5.9,19.1,772.0,658.3,523.26
2018,9,23,13,45,920.5,89.0,6.1,19.0,745.0,618.77,492.17
2018,9,23,14,0,913.0,88.0,6.3,18.9,718.0,577.52,458.93
2018,9,23,14,15,902.5,87.0,6.35,18.75,684.0,533.23,422.24
2018,9,23,14,30,892.0,86.0,6.4,18.6,650.0,487.87,383.77
2018,9,23,14,45,877.5,84.0,6.45,18.5,609.5,439.11,341.61
2018,9,23,15,0,863.0,82.0,6.5,18.4,569.0,390.09,298.26
2018,9,23,15,15,843.5,79.5,6.5,18.4,523.5,335.28,249.45
2018,9,23,15,30,824.0,77.0,6.5,18.4,478.0,284.8,203.6
2018,9,23,15,45,796.0,74.0,6.25,18.05,428.0,233.07,157.43
2018,9,23,16,0,768.0,71.0,6.0,17.7,378.0,183.49,114.47
2018,9,23,16,15,727.0,67.0,5.9,17.45,326.0,133.98,75.53
2018,9,23,16,30,686.0,63.0,5.8,17.2,274.0,88.51,46.32
2018,9,23,16,45,625.5,58.0,5.65,16.95,222.5,42.5,32.0
2018,9,23,17,0,565.0,53.0,5.5,16.7,171.0,37.5,27.42
2018,9,23,17,15,463.5,45.0,5.35,16.4,123.5,33.55,23.54
2018,9,23,17,30,362.0,37.0,5.2,16.1,76.0,29.53,18.93
2018,9,23,17,45,215.0,23.5,5.1,15.75,43.5,19.49,0.0
2018,9,23,18,0,68.0,10.0,5.0,15.4,11.0,9.83,0.0
2018,9,23,18,15,34.0,5.0,4.85,15.25,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,9,24,5,45,5.0,1.5,0.5,13.55,1.5,0.0,0.0
2018,9,24,6,0,10.0,3.0,0.4,13.6,3.0,2.95,0.0
2018,9,24,6,15,17.5,11.5,0.4,13.8,12.5,18.39,0.0
2018,9,24,6,30,25.0,20.0,0.4,14.0,22.0,32.34,19.05
2018,9,24,6,45,22.5,34.0,0.4,14.2,37.0,43.51,30.5
2018,9,24,7,0,20.0,48.0,0.4,14.4,52.0,58.06,43.5
2018,9,24,7,15,10.0,66.5,0.5,14.7,68.5,70.72,54.5
2018,9,24,7,30,0.0,85.0,0.6,15.0,85.0,84.65,66.16
2018,9,24,7,45,3.0,106.0,0.7,15.3,107.0,107.7,85.27
2018,9,24,8,0,6.0,127.0,0.8,15.6,129.0,130.84,104.1
2018,9,24,8,15,10.0,143.5,0.8,16.0,148.0,149.84,119.19
2018,9,24,8,30,14.0,160.0,0.8,16.4,167.0,169.06,134.21
2018,9,24,8,45,31.5,193.0,0.85,16.8,210.0,221.97,176.15
2018,9,24,9,0,49.0,226.0,0.9,17.2,253.0,269.75,213.01
2018,9,24,9,15,58.0,247.0,0.9,17.6,281.5,298.37,234.16
2018,9,24,9,30,67.0,268.0,0.9,18.0,310.0,327.02,255.1
2018,9,24,9,45,78.5,288.5,0.9,18.4,340.0,356.97,276.81
2018,9,24,10,0,90.0,309.0,0.9,18.8,370.0,386.79,298.1
2018,9,24,10,15,103.5,324.5,0.95,19.05,397.5,412.65,316.7
2018,9,24,10,30,117.0,340.0,1.0,19.3,425.0,444.32,339.36
2018,9,24,10,45,194.5,333.0,1.0,19.6,479.0,497.34,378.99
2018,9,24,11,0,272.0,326.0,1.0,19.9,533.0,555.09,420.87
2018,9,24,11,15,234.0,341.5,1.1,20.05,521.5,536.09,405.78
2018,9,24,11,30,196.0,357.0,1.2,20.2,510.0,512.55,388.13
2018,9,24,11,45,149.5,366.0,1.3,20.35,483.0,480.21,363.83
2018,9,24,12,0,103.0,375.0,1.4,20.5,456.0,445.85,337.93
2018,9,24,12,15,90.0,367.5,1.45,20.55,438.0,424.81,322.57
2018,9,24,12,30,77.0,360.0,1.5,20.6,420.0,404.13,307.33
2018,9,24,12,45,74.0,352.5,1.6,20.6,409.5,390.94,298.0
2018,9,24,13,0,71.0,345.0,1.7,20.6,399.0,377.77,288.6
2018,9,24,13,15,73.0,336.5,1.75,20.55,391.0,366.92,280.94
2018,9,24,13,30,75.0,328.0,1.8,20.5,383.0,355.8,273.02
2018,9,24,13,45,211.0,280.5,1.85,20.45,427.0,382.33,295.45
2018,9,24,14,0,347.0,233.0,1.9,20.4,471.0,399.53,309.51
2018,9,24,14,15,622.0,161.0,1.95,20.25,561.5,453.2,350.09
2018,9,24,14,30,897.0,89.0,2.0,20.1,652.0,488.33,373.28
2018,9,24,14,45,881.5,87.5,2.0,20.0,611.0,439.38,332.32
2018,9,24,15,0,866.0,86.0,2.0,19.9,570.0,386.75,288.0
2018,9,24,15,15,846.0,83.0,2.0,19.9,523.5,334.79,243.13
2018,9,24,15,30,826.0,80.0,2.0,19.9,477.0,283.67,198.29
2018,9,24,15,45,797.0,77.0,2.05,19.5,427.0,231.75,153.48
2018,9,24,16,0,768.0,74.0,2.1,19.1,377.0,182.1,111.76
2018,9,24,16,15,725.0,69.5,2.1,18.75,324.0,132.15,73.73
2018,9,24,16,30,682.0,65.0,2.1,18.4,271.0,82.83,42.62
2018,9,24,16,45,619.0,59.0,2.1,18.05,218.5,39.94,29.6
2018,9,24,17,0,556.0,53.0,2.1,17.7,166.0,37.84,27.6
2018,9,24,17,15,453.5,44.0,2.05,17.25,118.5,32.97,22.92
2018,9,24,17,30,351.0,35.0,2.0,16.8,71.0,27.9,17.27
2018,9,24,17,45,208.0,22.0,1.95,16.35,40.0,18.29,0.0
2018,9,24,18,0,65.0,9.0,1.9,15.9,9.0,8.85,0.0
2018,9,24,18,15,32.5,4.5,1.8,15.7,4.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,25,5,45,1.0,0.5,1.85,13.75,0.5,0.0,0.0
2018,9,25,6,0,2.0,1.0,1.9,13.8,1.0,0.98,0.0
2018,9,25,6,15,1.0,7.0,1.9,14.05,7.0,7.18,0.0
2018,9,25,6,30,0.0,13.0,1.9,14.3,13.0,12.54,3.89
2018,9,25,6,45,0.0,22.5,1.9,14.6,22.5,21.71,12.41
2018,9,25,7,0,0.0,32.0,1.9,14.9,32.0,30.89,20.49
2018,9,25,7,15,0.0,45.5,1.85,15.2,45.5,43.95,31.75
2018,9,25,7,30,0.0,59.0,1.8,15.5,59.0,57.02,42.86
2018,9,25,7,45,0.0,75.5,1.75,15.75,75.5,73.55,56.71
2018,9,25,8,0,0.0,92.0,1.7,16.0,92.0,90.1,70.35
2018,9,25,8,15,0.0,101.5,1.75,16.35,101.5,99.36,77.71
2018,9,25,8,30,0.0,111.0,1.8,16.7,111.0,108.64,84.99
2018,9,25,8,45,1.0,132.0,1.85,17.1,132.5,130.37,102.37
2018,9,25,9,0,2.0,153.0,1.9,17.5,154.0,152.11,119.49
2018,9,25,9,15,3.0,168.0,1.95,17.8,169.5,167.69,131.51
2018,9,25,9,30,4.0,183.0,2.0,18.1,185.0,183.24,143.43
2018,9,25,9,45,5.0,190.0,2.1,18.35,193.0,190.66,148.89
2018,9,25,10,0,6.0,197.0,2.2,18.6,201.0,198.11,154.38
2018,9,25,10,15,10.5,220.0,2.3,18.8,227.5,224.41,174.8
2018,9,25,10,30,15.0,243.0,2.4,19.0,254.0,250.63,194.92
2018,9,25,10,45,22.5,268.5,2.45,19.2,285.5,281.6,218.62
2018,9,25,11,0,30.0,294.0,2.5,19.4,317.0,317.1,245.51
2018,9,25,11,15,36.5,311.0,2.5,19.55,339.0,337.82,260.94
2018,9,25,11,30,43.0,328.0,2.5,19.7,361.0,358.07,275.98
2018,9,25,11,45,51.0,337.5,2.55,19.85,377.0,371.5,286.0
2018,9,25,12,0,59.0,347.0,2.6,20.0,393.0,384.36,295.61
2018,9,25,12,15,67.0,350.5,2.55,20.0,402.5,390.75,300.43
2018,9,25,12,30,75.0,354.0,2.5,20.0,412.0,396.5,304.81
2018,9,25,12,45,67.5,343.5,2.5,20.05,395.5,377.43,290.34
2018,9,25,13,0,60.0,333.0,2.5,20.1,379.0,358.7,276.22
2018,9,25,13,15,54.0,319.5,2.45,20.1,360.0,338.53,261.03
2018,9,25,13,30,48.0,306.0,2.4,20.1,341.0,318.77,246.12
2018,9,25,13,45,169.0,267.0,2.3,20.05,383.0,346.93,269.67
2018,9,25,14,0,290.0,228.0,2.2,20.0,425.0,364.86,284.12
2018,9,25,14,15,585.0,158.0,2.15,19.95,530.5,429.16,332.98
2018,9,25,14,30,880.0,88.0,2.1,19.9,636.0,475.27,363.96
2018,9,25,14,45,865.5,85.5,2.05,19.8,595.5,426.63,322.87
2018,9,25,15,0,851.0,83.0,2.0,19.7,555.0,374.24,278.45
2018,9,25,15,15,831.0,80.5,2.0,19.7,509.5,323.55,234.45
2018,9,25,15,30,811.0,78.0,2.0,19.7,464.0,273.71,190.56
2018,9,25,15,45,783.0,74.5,1.85,19.4,414.5,222.45,146.12
2018,9,25,16,0,755.0,71.0,1.7,19.1,365.0,173.36,104.98
2018,9,25,16,15,704.0,67.0,1.65,18.75,311.0,123.94,68.19
2018,9,25,16,30,653.0,63.0,1.6,18.4,257.0,76.08,39.18
2018,9,25,16,45,570.5,55.5,1.5,18.05,201.0,37.26,27.25
2018,9,25,17,0,488.0,48.0,1.4,17.7,145.0,33.72,23.97
2018,9,25,17,15,362.5,39.0,1.5,17.25,99.0,28.61,19.11
2018,9,25,17,30,237.0,30.0,1.6,16.8,53.0,23.24,13.14
2018,9,25,17,45,125.0,16.5,1.65,16.35,28.0,12.9,0.0
2018,9,25,18,0,13.0,3.0,1.7,15.9,3.0,2.95,0.0
2018,9,25,18,15,6.5,1.5,1.75,15.75,1.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,26,5,45,8.5,1.5,1.5,13.55,1.5,0.0,0.0
2018,9,26,6,0,17.0,3.0,1.5,13.6,3.0,0.0,0.0
2018,9,26,6,15,8.5,11.5,1.5,13.85,11.5,13.83,0.0
2018,9,26,6,30,0.0,20.0,1.5,14.1,20.0,19.31,8.82
2018,9,26,6,45,0.0,35.0,1.55,14.35,35.0,34.16,22.71
2018,9,26,7,0,0.0,50.0,1.6,14.6,50.0,49.37,36.05
2018,9,26,7,15,0.5,69.0,1.5,14.9,69.0,69.12,53.01
2018,9,26,7,30,1.0,88.0,1.4,15.2,88.0,88.69,69.55
2018,9,26,7,45,1.5,103.5,1.35,15.45,104.0,104.31,82.48
2018,9,26,8,0,2.0,119.0,1.3,15.7,120.0,119.95,95.18
2018,9,26,8,15,3.5,134.5,1.25,16.1,136.0,136.23,108.13
2018,9,26,8,30,5.0,150.0,1.2,16.5,152.0,152.57,120.91
2018,9,26,8,45,10.5,171.5,1.15,16.9,177.0,178.03,140.94
2018,9,26,9,0,16.0,193.0,1.1,17.3,202.0,203.65,160.73
2018,9,26,9,15,20.5,212.0,1.05,17.65,224.0,226.04,177.67
2018,9,26,9,30,25.0,231.0,1.0,18.0,246.0,248.48,194.42
2018,9,26,9,45,31.5,251.0,0.95,18.4,271.5,280.16,218.03
2018,9,26,10,0,38.0,271.0,0.9,18.8,297.0,305.16,236.13
2018,9,26,10,15,59.5,296.0,0.85,19.2,338.0,347.07,267.13
2018,9,26,10,30,81.0,321.0,0.8,19.6,379.0,388.78,297.21
2018,9,26,10,45,89.0,336.0,0.8,20.0,401.5,408.9,310.91
2018,9,26,11,0,97.0,351.0,0.8,20.4,424.0,428.52,324.3
2018,9,26,11,15,135.5,361.0,0.75,20.85,465.0,471.1,354.53
2018,9,26,11,30,174.0,371.0,0.7,21.3,506.0,507.46,379.56
2018,9,26,11,45,200.5,370.5,0.65,21.7,526.5,522.59,389.28
2018,9,26,12,0,227.0,370.0,0.6,22.1,547.0,536.34,398.08
2018,9,26,12,15,210.5,369.0,0.7,22.4,532.5,516.17,383.75
2018,9,26,12,30,194.0,368.0,0.8,22.7,518.0,495.98,369.59
2018,9,26,12,45,190.5,360.0,0.9,22.95,505.5,478.33,357.5
2018,9,26,13,0,187.0,352.0,1.0,23.2,493.0,460.4,345.02
2018,9,26,13,15,205.5,342.5,1.2,23.15,494.0,454.8,342.44
2018,9,26,13,30,224.0,333.0,1.4,23.1,495.0,447.55,338.28
2018,9,26,13,45,240.5,318.0,1.65,23.0,486.0,432.44,328.33
2018,9,26,14,0,257.0,303.0,1.9,22.9,477.0,413.43,315.08
2018,9,26,14,15,255.0,287.5,2.2,22.65,452.5,385.13,294.54
2018,9,26,14,30,253.0,272.0,2.5,22.4,428.0,356.66,273.3
2018,9,26,14,45,248.0,253.0,2.8,22.15,397.5,323.86,248.18
2018,9,26,15,0,243.0,234.0,3.1,21.9,367.0,291.32,222.68
2018,9,26,15,15,354.0,191.5,3.1,21.9,367.5,274.27,205.79
2018,9,26,15,30,465.0,149.0,3.1,21.9,368.0,242.17,175.11
2018,9,26,15,45,415.0,140.5,3.45,21.2,320.0,199.06,140.69
2018,9,26,16,0,365.0,132.0,3.8,20.5,272.0,160.71,111.06
2018,9,26,16,15,270.5,120.5,3.8,20.0,216.0,125.05,87.05
2018,9,26,16,30,176.0,109.0,3.8,19.5,160.0,94.48,68.44
2018,9,26,16,45,146.0,90.0,3.85,18.95,126.5,74.25,59.36
2018,9,26,17,0,116.0,71.0,3.9,18.4,93.0,59.48,46.19
2018,9,26,17,15,78.0,51.5,3.8,18.0,64.5,43.94,32.04
2018,9,26,17,30,40.0,32.0,3.7,17.6,36.0,27.98,16.34
2018,9,26,17,45,26.5,18.0,3.65,17.15,20.0,17.69,0.0
2018,9,26,18,0,13.0,4.0,3.6,16.7,4.0,3.93,0.0
2018,9,26,18,15,6.5,2.0,3.4,16.55,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,27,5,45,8.5,1.5,1.25,13.9,1.5,0.0,0.0
2018,9,27,6,0,17.0,3.0,1.2,13.9,3.0,0.0,0.0
2018,9,27,6,15,38.0,9.5,1.2,14.1,12.0,20.51,0.0
2018,9,27,6,30,59.0,16.0,1.2,14.3,21.0,43.3,25.26
2018,9,27,6,45,29.5,22.5,1.15,14.5,25.0,36.49,24.35
2018,9,27,7,0,0.0,29.0,1.1,14.7,29.0,27.99,18.03
2018,9,27,7,15,0.0,21.0,1.05,14.9,21.0,20.26,11.66
2018,9,27,7,30,0.0,13.0,1.0,15.1,13.0,12.54,5.1
2018,9,27,7,45,0.0,23.5,0.9,15.35,23.5,22.67,13.77
2018,9,27,8,0,0.0,34.0,0.8,15.6,34.0,32.82,22.35
2018,9,27,8,15,0.0,60.0,0.85,15.9,60.0,57.98,43.44
2018,9,27,8,30,0.0,86.0,0.9,16.2,86.0,83.31,64.28
2018,9,27,8,45,0.0,109.5,0.9,16.5,109.5,106.8,83.25
2018,9,27,9,0,0.0,133.0,0.9,16.8,133.0,130.31,101.94
2018,9,27,9,15,1.0,150.0,0.95,17.05,150.5,147.91,115.71
2018,9,27,9,30,2.0,167.0,1.0,17.3,168.0,165.5,129.34
2018,9,27,9,45,9.5,197.5,1.05,17.55,203.5,201.73,157.76
2018,9,27,10,0,17.0,228.0,1.1,17.8,239.0,238.04,185.75
2018,9,27,10,15,21.0,247.0,1.15,18.0,261.5,259.89,202.17
2018,9,27,10,30,25.0,266.0,1.2,18.2,284.0,281.62,218.44
2018,9,27,10,45,38.0,293.0,1.3,18.4,321.0,323.73,250.4
2018,9,27,11,0,51.0,320.0,1.4,18.6,358.0,359.95,277.49
2018,9,27,11,15,62.5,335.5,1.45,18.7,383.0,382.7,294.33
2018,9,27,11,30,74.0,351.0,1.5,18.8,408.0,404.83,310.7
2018,9,27,11,45,100.0,358.5,1.6,18.85,436.0,429.4,329.53
2018,9,27,12,0,126.0,366.0,1.7,18.9,464.0,455.27,349.16
2018,9,27,12,15,149.5,368.5,1.85,18.9,484.0,469.83,360.63
2018,9,27,12,30,173.0,371.0,2.0,18.9,504.0,482.86,371.01
2018,9,27,12,45,192.0,363.0,2.15,18.9,508.5,481.17,370.53
2018,9,27,13,0,211.0,355.0,2.3,18.9,513.0,478.01,368.94
2018,9,27,13,15,191.0,343.0,2.45,18.85,483.0,445.0,344.49
2018,9,27,13,30,171.0,331.0,2.6,18.8,453.0,412.92,320.6
2018,9,27,13,45,210.0,311.5,2.8,18.7,456.0,408.19,318.06
2018,9,27,14,0,249.0,292.0,3.0,18.6,459.0,398.01,310.82
2018,9,27,14,15,268.5,277.0,3.2,18.5,448.5,380.89,297.63
2018,9,27,14,30,288.0,262.0,3.4,18.4,438.0,361.76,282.38
2018,9,27,14,45,278.5,243.0,3.55,18.25,404.0,325.73,253.67
2018,9,27,15,0,269.0,224.0,3.7,18.1,370.0,290.33,225.04
2018,9,27,15,15,277.0,201.0,3.7,18.1,340.5,257.46,197.42
2018,9,27,15,30,285.0,178.0,3.7,18.1,311.0,223.75,168.67
2018,9,27,15,45,223.5,162.5,3.9,17.6,259.5,181.73,136.02
2018,9,27,16,0,162.0,147.0,4.1,17.1,208.0,150.18,112.7
2018,9,27,16,15,106.5,121.0,4.15,16.8,159.0,113.27,85.25
2018,9,27,16,30,51.0,95.0,4.2,16.5,110.0,86.59,66.19
2018,9,27,16,45,31.0,74.5,4.2,16.2,83.0,66.65,53.32
2018,9,27,17,0,11.0,54.0,4.2,15.9,56.0,50.83,39.04
2018,9,27,17,15,11.0,39.5,4.15,15.7,41.0,36.56,25.89
2018,9,27,17,30,11.0,25.0,4.1,15.5,26.0,23.5,12.37
2018,9,27,17,45,11.5,14.0,4.1,15.25,14.5,13.76,0.0
2018,9,27,18,0,12.0,3.0,4.1,15.0,3.0,0.0,0.0
2018,9,27,18,15,6.0,1.5,3.95,14.9,1.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.05,14.25,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.0,14.3,1.0,0.0,0.0
2018,9,28,6,15,0.0,2.5,2.0,14.45,2.5,2.46,0.0
2018,9,28,6,30,0.0,4.0,2.0,14.6,4.0,3.85,0.0
2018,9,28,6,45,0.0,5.5,2.0,14.75,5.5,5.3,0.0
2018,9,28,7,0,0.0,7.0,2.0,14.9,7.0,6.74,0.05
2018,9,28,7,15,0.0,12.0,1.95,15.0,12.0,11.57,4.22
2018,9,28,7,30,0.0,17.0,1.9,15.1,17.0,16.4,8.39
2018,9,28,7,45,0.0,42.0,1.85,15.25,42.0,40.56,28.98
2018,9,28,8,0,0.0,67.0,1.8,15.4,67.0,64.76,49.34
2018,9,28,8,15,0.0,66.5,1.85,15.6,66.5,64.28,48.73
2018,9,28,8,30,0.0,66.0,1.9,15.8,66.0,63.8,48.14
2018,9,28,8,45,0.5,62.0,1.9,15.95,62.5,60.27,45.04
2018,9,28,9,0,1.0,58.0,1.9,16.1,59.0,56.77,41.98
2018,9,28,9,15,4.0,118.5,2.0,16.3,121.0,118.34,92.61
2018,9,28,9,30,7.0,179.0,2.1,16.5,183.0,181.45,143.27
2018,9,28,9,45,13.5,210.0,2.2,16.7,218.5,217.5,171.61
2018,9,28,10,0,20.0,241.0,2.3,16.9,254.0,253.57,199.68
2018,9,28,10,15,25.0,260.5,2.4,17.05,277.5,276.67,217.35
2018,9,28,10,30,30.0,280.0,2.5,17.2,301.0,305.34,239.25
2018,9,28,10,45,39.0,297.0,2.65,17.3,325.5,328.47,257.0
2018,9,28,11,0,48.0,314.0,2.8,17.4,350.0,351.25,274.41
2018,9,28,11,15,67.5,334.0,2.85,17.45,385.5,384.82,300.23
2018,9,28,11,30,87.0,354.0,2.9,17.5,421.0,417.56,325.17
2018,9,28,11,45,83.5,353.5,2.95,17.55,418.0,411.36,320.1
2018,9,28,12,0,80.0,353.0,3.0,17.6,415.0,405.01,315.12
2018,9,28,12,15,128.5,359.0,3.05,17.65,458.0,444.55,346.18
2018,9,28,12,30,177.0,365.0,3.1,17.7,501.0,479.06,372.93
2018,9,28,12,45,365.0,299.5,3.15,17.7,573.5,538.66,421.76
2018,9,28,13,0,553.0,234.0,3.2,17.7,646.0,587.38,461.07
2018,9,28,13,15,608.5,206.5,3.25,17.7,649.0,576.71,453.27
2018,9,28,13,30,664.0,179.0,3.3,17.7,652.0,560.69,441.32
2018,9,28,13,45,767.0,137.0,3.35,17.65,663.0,554.12,436.31
2018,9,28,14,0,870.0,95.0,3.4,17.6,674.0,539.03,423.66
2018,9,28,14,15,860.0,92.5,3.4,17.55,640.5,495.33,387.53
2018,9,28,14,30,850.0,90.0,3.4,17.5,607.0,450.65,349.82
2018,9,28,14,45,835.5,87.5,3.45,17.4,567.0,400.18,306.83
2018,9,28,15,0,821.0,85.0,3.5,17.3,527.0,352.62,265.06
2018,9,28,15,15,799.5,82.0,3.5,17.3,482.0,302.73,220.67
2018,9,28,15,30,778.0,79.0,3.5,17.3,437.0,253.9,176.92
2018,9,28,15,45,750.0,75.0,3.5,16.95,389.0,204.26,133.56
2018,9,28,16,0,722.0,71.0,3.5,16.6,341.0,156.86,94.07
2018,9,28,16,15,682.5,65.5,3.5,16.4,291.0,109.61,59.56
2018,9,28,16,30,643.0,60.0,3.5,16.2,241.0,62.74,33.22
2018,9,28,16,45,579.5,54.0,3.5,15.95,191.5,36.93,27.14
2018,9,28,17,0,516.0,48.0,3.5,15.7,142.0,34.71,24.91
2018,9,28,17,15,409.0,38.5,3.4,15.5,98.0,29.18,19.48
2018,9,28,17,30,302.0,29.0,3.3,15.3,54.0,23.36,11.45
2018,9,28,17,45,162.0,16.5,3.25,15.1,28.5,16.22,0.0
2018,9,28,18,0,22.0,4.0,3.2,14.9,3.0,0.0,0.0
2018,9,28,18,15,11.0,2.0,3.1,14.8,1.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
