Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,6,15,110.0,11.0,0.4,14.95,16.5,39.51,0.0
2018,10,9,6,30,220.0,22.0,0.4,15.2,33.0,100.58,0.0
2018,10,9,6,45,355.0,30.5,0.35,15.4,73.0,176.37,124.39
2018,10,9,7,0,490.0,39.0,0.3,15.6,113.0,253.66,193.36
2018,10,9,7,15,374.0,36.5,0.45,15.85,105.5,218.96,172.53
2018,10,9,7,30,258.0,34.0,0.6,16.1,98.0,173.53,139.5
2018,10,9,7,45,129.0,46.5,0.7,16.35,78.5,120.58,96.81
2018,10,9,8,0,0.0,59.0,0.8,16.6,59.0,57.01,42.56
2018,10,9,8,15,10.5,97.5,0.85,16.9,102.0,101.9,80.08
2018,10,9,8,30,21.0,136.0,0.9,17.2,145.0,148.29,117.84
2018,10,9,8,45,166.0,153.5,0.95,17.5,236.0,270.57,218.11
2018,10,9,9,0,311.0,171.0,1.0,17.8,327.0,395.51,316.06
2018,10,9,9,15,561.5,131.5,1.0,18.15,440.0,540.39,426.91
2018,10,9,9,30,812.0,92.0,1.0,18.5,553.0,680.16,528.1
2018,10,9,9,45,853.5,86.0,1.0,18.85,595.5,710.77,546.17
2018,10,9,10,0,895.0,80.0,1.0,19.2,638.0,743.18,566.54
2018,10,9,10,15,825.0,108.0,1.0,19.45,639.0,730.8,556.15
2018,10,9,10,30,755.0,136.0,1.0,19.7,640.0,712.07,542.04
2018,10,9,10,45,709.0,156.0,1.0,19.95,640.0,697.72,530.41
2018,10,9,11,0,663.0,176.0,1.0,20.2,640.0,680.35,516.43
2018,10,9,11,15,599.5,195.0,1.05,20.25,619.5,646.63,491.8
2018,10,9,11,30,536.0,214.0,1.1,20.3,599.0,609.69,464.86
2018,10,9,11,45,417.0,240.5,1.15,20.35,541.0,541.79,414.52
2018,10,9,12,0,298.0,267.0,1.2,20.4,483.0,472.71,362.65
2018,10,9,12,15,335.0,264.5,1.45,20.3,505.5,487.18,375.35
2018,10,9,12,30,372.0,262.0,1.7,20.2,528.0,500.38,386.23
2018,10,9,12,45,604.5,187.5,1.9,20.1,610.5,564.15,437.13
2018,10,9,13,0,837.0,113.0,2.1,20.0,693.0,614.01,476.06
2018,10,9,13,15,626.5,182.0,2.4,19.8,609.0,530.4,412.06
2018,10,9,13,30,416.0,251.0,2.7,19.6,525.0,457.3,355.63
2018,10,9,13,45,341.5,258.5,3.0,19.45,477.0,410.07,319.54
2018,10,9,14,0,267.0,266.0,3.3,19.3,429.0,366.42,285.75
2018,10,9,14,15,371.5,223.5,3.5,19.05,436.5,358.86,279.23
2018,10,9,14,30,476.0,181.0,3.7,18.8,444.0,339.42,261.75
2018,10,9,14,45,569.0,144.5,3.85,18.6,436.0,314.05,237.78
2018,10,9,15,0,662.0,108.0,4.0,18.4,428.0,278.99,204.23
2018,10,9,15,15,586.0,108.0,4.0,18.4,371.0,227.44,161.16
2018,10,9,15,30,510.0,108.0,4.0,18.4,314.0,182.71,124.85
2018,10,9,15,45,603.5,85.5,3.95,17.9,299.0,147.94,91.5
2018,10,9,16,0,697.0,63.0,3.9,17.4,284.0,106.88,56.91
2018,10,9,16,15,644.5,57.5,3.85,17.15,234.5,59.49,31.15
2018,10,9,16,30,592.0,52.0,3.8,16.9,185.0,35.73,25.93
2018,10,9,16,45,399.5,47.0,3.7,16.6,126.5,34.2,24.29
2018,10,9,17,0,207.0,42.0,3.6,16.3,68.0,32.07,21.74
2018,10,9,17,15,120.5,26.0,3.6,16.0,39.5,20.21,8.06
2018,10,9,17,30,34.0,10.0,3.6,15.7,11.0,9.83,0.0
2018,10,9,17,45,17.0,5.0,3.6,15.4,5.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,10,6,15,10.0,7.0,0.6,14.35,7.5,9.46,0.0
2018,10,10,6,30,20.0,14.0,0.8,14.4,15.0,22.38,0.0
2018,10,10,6,45,197.5,31.5,1.0,14.45,59.5,120.98,84.66
2018,10,10,7,0,375.0,49.0,1.2,14.5,104.0,217.6,168.12
2018,10,10,7,15,471.0,56.0,1.3,14.65,152.5,282.86,224.91
2018,10,10,7,30,567.0,63.0,1.4,14.8,201.0,354.45,285.76
2018,10,10,7,45,623.5,67.5,1.5,14.9,250.5,409.04,331.9
2018,10,10,8,0,680.0,72.0,1.6,15.0,300.0,466.1,378.66
2018,10,10,8,15,716.5,76.0,1.55,15.2,348.0,513.01,415.42
2018,10,10,8,30,753.0,80.0,1.5,15.4,396.0,558.29,449.81
2018,10,10,8,45,780.0,81.5,1.45,15.6,440.0,596.71,478.0
2018,10,10,9,0,807.0,83.0,1.4,15.8,484.0,634.07,504.65
2018,10,10,9,15,828.5,84.0,1.35,16.05,524.0,665.76,526.23
2018,10,10,9,30,850.0,85.0,1.3,16.3,564.0,695.58,545.24
2018,10,10,9,45,868.0,84.5,1.2,16.55,598.5,715.89,556.72
2018,10,10,10,0,886.0,84.0,1.1,16.8,633.0,737.18,568.79
2018,10,10,10,15,894.0,85.0,0.95,17.05,659.0,750.12,574.21
2018,10,10,10,30,902.0,86.0,0.8,17.3,685.0,760.09,577.5
2018,10,10,10,45,906.5,87.5,0.65,17.5,703.5,764.93,577.29
2018,10,10,11,0,911.0,89.0,0.5,17.7,722.0,766.61,574.96
2018,10,10,11,15,913.5,89.0,0.65,17.85,732.5,762.08,573.56
2018,10,10,11,30,916.0,89.0,0.8,18.0,743.0,754.41,570.04
2018,10,10,11,45,916.0,89.0,1.0,18.15,745.0,741.83,563.71
2018,10,10,12,0,916.0,89.0,1.2,18.3,747.0,726.21,555.02
2018,10,10,12,15,913.0,89.5,1.4,18.35,741.5,706.1,543.08
2018,10,10,12,30,910.0,90.0,1.6,18.4,736.0,683.22,527.87
2018,10,10,12,45,904.0,90.0,1.85,18.45,722.0,655.31,508.56
2018,10,10,13,0,898.0,90.0,2.1,18.5,708.0,625.05,486.74
2018,10,10,13,15,890.5,89.5,2.3,18.45,687.0,591.27,461.46
2018,10,10,13,30,883.0,89.0,2.5,18.4,666.0,555.55,433.89
2018,10,10,13,45,872.0,88.0,2.65,18.35,637.5,515.9,402.3
2018,10,10,14,0,861.0,87.0,2.8,18.3,609.0,474.97,368.79
2018,10,10,14,15,845.5,86.0,2.95,18.2,574.0,428.3,329.99
2018,10,10,14,30,830.0,85.0,3.1,18.1,539.0,383.71,291.69
2018,10,10,14,45,809.5,83.0,3.25,17.95,498.5,336.41,250.46
2018,10,10,15,0,789.0,81.0,3.4,17.8,458.0,289.66,208.96
2018,10,10,15,15,763.0,77.5,3.4,17.8,413.0,241.09,165.84
2018,10,10,15,30,737.0,74.0,3.4,17.8,368.0,194.14,124.88
2018,10,10,15,45,695.5,71.0,3.45,17.35,320.0,144.39,84.77
2018,10,10,16,0,654.0,68.0,3.5,16.9,272.0,101.1,54.53
2018,10,10,16,15,593.5,62.5,3.45,16.6,223.0,59.12,33.58
2018,10,10,16,30,533.0,57.0,3.4,16.3,174.0,40.34,30.04
2018,10,10,16,45,441.5,48.5,3.3,16.0,128.5,35.96,25.85
2018,10,10,17,0,350.0,40.0,3.2,15.7,83.0,31.45,21.14
2018,10,10,17,15,219.0,27.0,3.05,15.45,49.5,22.05,7.86
2018,10,10,17,30,88.0,14.0,2.9,15.2,16.0,13.76,0.0
2018,10,10,17,45,44.0,7.0,2.7,14.95,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,11,6,15,2.5,6.0,0.45,14.25,6.0,5.9,0.0
2018,10,11,6,30,5.0,12.0,0.5,14.3,12.0,13.16,0.0
2018,10,11,6,45,18.0,30.0,0.55,14.35,32.0,39.45,24.42
2018,10,11,7,0,31.0,48.0,0.6,14.4,52.0,64.77,47.8
2018,10,11,7,15,68.5,66.5,0.6,14.5,81.0,106.95,83.87
2018,10,11,7,30,106.0,85.0,0.6,14.6,110.0,146.68,117.77
2018,10,11,7,45,264.5,93.5,0.6,14.7,176.0,244.54,199.09
2018,10,11,8,0,423.0,102.0,0.6,14.8,242.0,355.4,288.21
2018,10,11,8,15,552.5,97.0,0.65,15.0,309.0,439.85,354.37
2018,10,11,8,30,682.0,92.0,0.7,15.2,376.0,528.14,421.79
2018,10,11,8,45,706.5,97.0,0.7,15.45,419.0,566.56,449.16
2018,10,11,9,0,731.0,102.0,0.7,15.7,462.0,604.0,475.62
2018,10,11,9,15,747.5,105.5,0.65,15.95,499.5,633.08,494.87
2018,10,11,9,30,764.0,109.0,0.6,16.2,537.0,658.47,511.16
2018,10,11,9,45,791.0,107.0,0.6,16.5,572.5,685.36,528.64
2018,10,11,10,0,818.0,105.0,0.6,16.8,608.0,710.23,544.02
2018,10,11,10,15,827.5,106.5,0.5,17.05,634.0,723.78,550.13
2018,10,11,10,30,837.0,108.0,0.4,17.3,660.0,734.55,554.44
2018,10,11,10,45,843.5,109.5,0.35,17.55,679.0,740.22,556.17
2018,10,11,11,0,850.0,111.0,0.3,17.8,698.0,742.93,556.07
2018,10,11,11,15,854.5,111.5,0.45,18.05,709.5,740.12,555.6
2018,10,11,11,30,859.0,112.0,0.6,18.3,721.0,734.3,553.23
2018,10,11,11,45,861.0,111.5,0.75,18.55,724.0,722.69,546.87
2018,10,11,12,0,863.0,111.0,0.9,18.8,727.0,707.31,537.76
2018,10,11,12,15,864.0,109.5,1.05,18.9,722.5,688.69,525.75
2018,10,11,12,30,865.0,108.0,1.2,19.0,718.0,667.33,511.37
2018,10,11,12,45,864.5,105.5,1.4,19.15,706.0,641.41,493.53
2018,10,11,13,0,864.0,103.0,1.6,19.3,694.0,613.0,473.19
2018,10,11,13,15,858.0,101.5,1.8,19.3,673.5,580.06,448.97
2018,10,11,13,30,852.0,100.0,2.0,19.3,653.0,543.52,421.24
2018,10,11,13,45,843.0,98.0,2.2,19.35,625.5,504.62,390.67
2018,10,11,14,0,834.0,96.0,2.4,19.4,598.0,464.42,358.06
2018,10,11,14,15,820.0,94.0,2.6,19.3,563.5,421.06,322.2
2018,10,11,14,30,806.0,92.0,2.8,19.2,529.0,377.23,284.89
2018,10,11,14,45,786.5,89.0,3.05,19.1,489.0,330.49,244.48
2018,10,11,15,0,767.0,86.0,3.3,19.0,449.0,284.26,203.75
2018,10,11,15,15,740.0,82.5,3.3,19.0,404.5,236.66,161.85
2018,10,11,15,30,713.0,79.0,3.3,19.0,360.0,187.7,119.77
2018,10,11,15,45,673.0,74.0,3.65,18.6,312.0,140.66,82.38
2018,10,11,16,0,633.0,69.0,4.0,18.2,264.0,97.16,52.48
2018,10,11,16,15,573.0,63.0,4.1,17.8,215.5,56.19,32.96
2018,10,11,16,30,513.0,57.0,4.2,17.4,167.0,40.67,30.16
2018,10,11,16,45,421.0,48.5,4.3,17.0,122.5,36.31,25.97
2018,10,11,17,0,329.0,40.0,4.4,16.6,78.0,31.86,21.22
2018,10,11,17,15,204.0,26.0,4.4,16.25,46.0,20.48,4.91
2018,10,11,17,30,79.0,12.0,4.4,15.9,14.0,11.8,0.0
2018,10,11,17,45,39.5,6.0,4.4,15.55,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,12,6,15,75.0,9.5,1.8,14.8,12.5,9.34,0.0
2018,10,12,6,30,150.0,19.0,1.8,15.0,25.0,62.87,0.0
2018,10,12,6,45,280.5,30.0,1.8,15.25,62.0,146.94,99.38
2018,10,12,7,0,411.0,41.0,1.8,15.5,99.0,220.6,168.81
2018,10,12,7,15,466.0,51.0,1.75,15.8,141.5,271.88,215.02
2018,10,12,7,30,521.0,61.0,1.7,16.1,184.0,326.71,262.54
2018,10,12,7,45,595.5,64.5,1.7,16.4,236.0,386.92,312.93
2018,10,12,8,0,670.0,68.0,1.7,16.7,288.0,450.95,364.69
2018,10,12,8,15,704.5,72.5,1.6,17.15,335.0,494.59,398.48
2018,10,12,8,30,739.0,77.0,1.5,17.6,382.0,540.64,432.81
2018,10,12,8,45,764.0,79.5,1.4,18.05,425.0,578.21,459.59
2018,10,12,9,0,789.0,82.0,1.3,18.5,468.0,614.67,484.67
2018,10,12,9,15,812.5,83.0,1.2,18.95,508.0,647.04,506.0
2018,10,12,9,30,836.0,84.0,1.1,19.4,548.0,677.67,524.8
2018,10,12,9,45,856.5,82.0,1.05,19.85,582.0,697.69,536.02
2018,10,12,10,0,877.0,80.0,1.0,20.3,616.0,718.76,547.97
2018,10,12,10,15,885.5,81.5,0.9,20.7,642.5,732.39,554.14
2018,10,12,10,30,894.0,83.0,0.8,21.1,669.0,743.07,558.31
2018,10,12,10,45,899.5,84.0,0.7,21.5,687.5,747.98,558.57
2018,10,12,11,0,905.0,85.0,0.6,21.9,706.0,749.78,556.84
2018,10,12,11,15,908.5,85.5,0.75,22.1,717.5,746.45,555.97
2018,10,12,11,30,912.0,86.0,0.9,22.3,729.0,739.97,552.97
2018,10,12,11,45,912.5,86.5,1.1,22.45,732.0,728.24,547.01
2018,10,12,12,0,913.0,87.0,1.3,22.6,735.0,713.47,538.74
2018,10,12,12,15,912.0,86.5,1.5,22.55,730.0,693.72,526.99
2018,10,12,12,30,911.0,86.0,1.7,22.5,725.0,671.15,511.97
2018,10,12,12,45,907.5,85.5,1.9,22.45,712.0,644.31,493.31
2018,10,12,13,0,904.0,85.0,2.1,22.4,699.0,614.99,472.19
2018,10,12,13,15,897.5,84.0,2.25,22.3,678.0,581.17,446.95
2018,10,12,13,30,891.0,83.0,2.4,22.2,657.0,545.36,419.45
2018,10,12,13,45,881.5,82.0,2.6,22.15,629.0,506.27,388.7
2018,10,12,14,0,872.0,81.0,2.8,22.1,601.0,465.78,355.86
2018,10,12,14,15,859.5,79.0,2.9,21.95,566.5,421.95,319.43
2018,10,12,14,30,847.0,77.0,3.0,21.8,532.0,377.4,281.42
2018,10,12,14,45,828.5,75.0,3.15,21.65,492.0,327.1,238.21
2018,10,12,15,0,810.0,73.0,3.3,21.5,452.0,280.25,196.96
2018,10,12,15,15,784.5,70.0,3.3,21.5,407.0,231.54,154.23
2018,10,12,15,30,759.0,67.0,3.3,21.5,362.0,184.35,113.8
2018,10,12,15,45,723.0,63.0,3.55,21.05,314.5,136.79,76.44
2018,10,12,16,0,687.0,59.0,3.8,20.6,267.0,92.36,46.88
2018,10,12,16,15,634.0,53.5,3.85,20.15,218.5,49.68,28.33
2018,10,12,16,30,581.0,48.0,3.9,19.7,170.0,33.18,23.31
2018,10,12,16,45,492.0,41.0,3.95,19.25,124.5,29.74,20.01
2018,10,12,17,0,403.0,34.0,4.0,18.8,79.0,26.25,16.16
2018,10,12,17,15,249.0,22.5,4.05,18.4,45.5,18.09,1.19
2018,10,12,17,30,95.0,11.0,4.1,18.0,12.0,10.81,0.0
2018,10,12,17,45,47.5,5.5,4.15,17.65,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.15,17.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,13,6,15,96.5,9.0,0.95,15.35,13.0,0.0,0.0
2018,10,13,6,30,193.0,18.0,0.9,15.6,26.0,73.94,0.0
2018,10,13,6,45,338.5,27.5,0.85,15.8,64.5,162.96,107.17
2018,10,13,7,0,484.0,37.0,0.8,16.0,103.0,242.44,183.15
2018,10,13,7,15,541.5,45.0,0.8,16.3,148.0,295.14,230.4
2018,10,13,7,30,599.0,53.0,0.8,16.6,193.0,351.54,278.7
2018,10,13,7,45,645.0,58.5,0.8,16.95,240.5,402.34,320.85
2018,10,13,8,0,691.0,64.0,0.8,17.3,288.0,452.86,361.18
2018,10,13,8,15,712.5,70.5,0.85,17.6,332.5,494.16,393.35
2018,10,13,8,30,734.0,77.0,0.9,17.9,377.0,534.73,423.96
2018,10,13,8,45,778.5,76.5,1.0,18.25,426.0,580.81,458.4
2018,10,13,9,0,823.0,76.0,1.1,18.6,475.0,626.72,491.9
2018,10,13,9,15,857.0,73.0,1.2,18.85,518.5,658.83,514.96
2018,10,13,9,30,891.0,70.0,1.3,19.1,562.0,693.03,538.27
2018,10,13,9,45,904.0,71.5,1.35,19.3,596.0,715.76,552.91
2018,10,13,10,0,917.0,73.0,1.4,19.5,630.0,735.8,565.76
2018,10,13,10,15,903.0,81.5,1.5,19.65,649.5,741.1,568.96
2018,10,13,10,30,889.0,90.0,1.6,19.8,669.0,742.92,569.97
2018,10,13,10,45,666.5,173.0,1.7,19.95,614.0,671.43,517.01
2018,10,13,11,0,444.0,256.0,1.8,20.1,559.0,588.72,453.3
2018,10,13,11,15,382.0,282.0,1.9,20.15,545.5,560.93,432.34
2018,10,13,11,30,320.0,308.0,2.0,20.2,532.0,536.84,413.4
2018,10,13,11,45,331.0,305.5,2.1,20.3,538.0,535.03,412.35
2018,10,13,12,0,342.0,303.0,2.2,20.4,544.0,531.84,410.1
2018,10,13,12,15,454.5,260.5,2.35,20.35,578.5,557.18,431.2
2018,10,13,12,30,567.0,218.0,2.5,20.3,613.0,574.8,446.05
2018,10,13,12,45,698.5,168.5,2.6,20.25,645.5,591.38,459.76
2018,10,13,13,0,830.0,119.0,2.7,20.2,678.0,599.33,466.41
2018,10,13,13,15,614.0,184.5,2.8,20.15,591.0,513.45,399.49
2018,10,13,13,30,398.0,250.0,2.9,20.1,504.0,439.47,341.53
2018,10,13,13,45,577.0,184.5,3.05,20.0,535.0,447.18,347.68
2018,10,13,14,0,756.0,119.0,3.2,19.9,566.0,441.11,341.0
2018,10,13,14,15,822.5,95.0,3.25,19.75,555.0,414.89,317.12
2018,10,13,14,30,889.0,71.0,3.3,19.6,544.0,382.74,287.13
2018,10,13,14,45,871.5,69.0,3.35,19.45,503.0,334.35,244.52
2018,10,13,15,0,854.0,67.0,3.4,19.3,462.0,286.07,201.43
2018,10,13,15,15,829.5,64.0,3.4,19.3,416.0,232.07,153.92
2018,10,13,15,30,805.0,61.0,3.4,19.3,370.0,182.98,111.55
2018,10,13,15,45,769.0,57.5,3.4,18.9,321.0,133.74,72.82
2018,10,13,16,0,733.0,54.0,3.4,18.5,272.0,87.55,42.63
2018,10,13,16,15,677.5,49.5,3.35,18.1,222.0,43.57,25.3
2018,10,13,16,30,622.0,45.0,3.3,17.7,172.0,33.84,24.08
2018,10,13,16,45,529.5,38.0,3.2,17.3,125.0,29.9,20.28
2018,10,13,17,0,437.0,31.0,3.1,16.9,78.0,23.67,13.99
2018,10,13,17,15,271.5,20.5,3.05,16.55,44.5,16.36,0.0
2018,10,13,17,30,106.0,10.0,3.0,16.2,11.0,9.83,0.0
2018,10,13,17,45,53.0,5.0,2.9,15.85,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,14,6,15,11.5,4.5,1.75,14.15,5.0,0.0,0.0
2018,10,14,6,30,23.0,9.0,1.7,14.4,10.0,15.48,0.0
2018,10,14,6,45,42.5,23.5,1.6,14.65,28.0,43.28,24.9
2018,10,14,7,0,62.0,38.0,1.5,14.9,46.0,68.32,49.89
2018,10,14,7,15,237.0,47.0,1.4,15.1,98.5,165.39,130.66
2018,10,14,7,30,412.0,56.0,1.3,15.3,151.0,267.35,215.47
2018,10,14,7,45,230.5,84.0,1.15,15.5,139.5,213.68,173.3
2018,10,14,8,0,49.0,112.0,1.0,15.7,128.0,143.87,115.33
2018,10,14,8,15,125.0,132.0,0.95,15.95,180.5,215.08,174.49
2018,10,14,8,30,201.0,152.0,0.9,16.2,233.0,291.29,235.61
2018,10,14,8,45,371.5,146.0,0.9,16.45,317.0,401.18,322.68
2018,10,14,9,0,542.0,140.0,0.9,16.7,401.0,511.55,406.77
2018,10,14,9,15,714.5,107.0,0.9,17.0,480.5,603.46,474.9
2018,10,14,9,30,887.0,74.0,0.9,17.3,560.0,691.03,537.13
2018,10,14,9,45,899.0,76.5,0.95,17.55,594.0,713.95,551.16
2018,10,14,10,0,911.0,79.0,1.0,17.8,628.0,734.14,564.03
2018,10,14,10,15,919.5,80.0,1.0,18.1,654.5,747.31,571.36
2018,10,14,10,30,928.0,81.0,1.0,18.4,681.0,757.44,576.73
2018,10,14,10,45,935.0,82.0,1.0,18.7,701.0,763.34,579.33
2018,10,14,11,0,942.0,83.0,1.0,19.0,721.0,765.99,579.87
2018,10,14,11,15,946.0,83.0,0.9,19.25,732.5,762.17,574.94
2018,10,14,11,30,950.0,83.0,0.8,19.5,744.0,755.08,567.96
2018,10,14,11,45,952.0,83.0,0.75,19.8,747.5,743.34,558.59
2018,10,14,12,0,954.0,83.0,0.7,20.1,751.0,728.4,547.23
2018,10,14,12,15,954.0,82.5,0.65,20.3,746.5,708.5,532.43
2018,10,14,12,30,954.0,82.0,0.6,20.5,742.0,685.61,514.88
2018,10,14,12,45,951.0,81.5,0.55,20.75,728.5,657.99,493.78
2018,10,14,13,0,948.0,81.0,0.5,21.0,715.0,627.74,470.58
2018,10,14,13,15,943.0,80.0,0.6,21.1,694.5,593.42,446.09
2018,10,14,13,30,938.0,79.0,0.7,21.2,674.0,556.9,419.16
2018,10,14,13,45,930.5,78.0,0.8,21.35,646.0,517.16,388.81
2018,10,14,14,0,923.0,77.0,0.9,21.5,618.0,475.74,356.12
2018,10,14,14,15,911.0,74.5,1.0,21.45,582.0,429.7,319.11
2018,10,14,14,30,899.0,72.0,1.1,21.4,546.0,382.81,280.17
2018,10,14,14,45,881.5,69.5,1.2,21.4,504.5,333.6,238.36
2018,10,14,15,0,864.0,67.0,1.3,21.4,463.0,284.48,195.81
2018,10,14,15,15,838.5,65.0,1.3,21.4,417.0,230.82,149.74
2018,10,14,15,30,813.0,63.0,1.3,21.4,371.0,182.14,108.79
2018,10,14,15,45,778.5,59.0,1.35,21.05,322.0,132.41,70.71
2018,10,14,16,0,744.0,55.0,1.4,20.7,273.0,85.58,41.25
2018,10,14,16,15,689.5,50.0,1.5,20.1,222.5,40.91,30.16
2018,10,14,16,30,635.0,45.0,1.6,19.5,172.0,34.14,24.14
2018,10,14,16,45,510.5,39.0,1.65,18.9,122.0,28.51,18.9
2018,10,14,17,0,386.0,33.0,1.7,18.3,72.0,25.93,15.51
2018,10,14,17,15,231.5,20.5,1.85,17.85,40.5,16.65,0.0
2018,10,14,17,30,77.0,8.0,2.0,17.4,9.0,7.86,0.0
2018,10,14,17,45,38.5,4.0,2.15,16.95,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,15,6,15,100.5,8.5,2.55,14.45,12.0,0.0,0.0
2018,10,15,6,30,201.0,17.0,2.7,14.8,24.0,74.02,0.0
2018,10,15,6,45,352.0,26.0,2.9,15.15,62.5,161.85,100.25
2018,10,15,7,0,503.0,35.0,3.1,15.5,101.0,243.89,184.71
2018,10,15,7,15,548.5,43.0,3.1,15.85,143.5,291.86,230.02
2018,10,15,7,30,594.0,51.0,3.1,16.2,186.0,342.55,275.49
2018,10,15,7,45,605.5,63.0,3.1,16.55,228.5,383.45,311.42
2018,10,15,8,0,617.0,75.0,3.1,16.9,271.0,423.52,345.1
2018,10,15,8,15,723.0,68.5,2.9,17.35,333.0,492.22,400.1
2018,10,15,8,30,829.0,62.0,2.7,17.8,395.0,567.76,458.34
2018,10,15,8,45,852.5,64.0,2.45,18.3,439.5,602.43,483.04
2018,10,15,9,0,876.0,66.0,2.2,18.8,484.0,639.12,508.28
2018,10,15,9,15,893.0,67.5,2.05,19.2,524.0,669.3,528.28
2018,10,15,9,30,910.0,69.0,1.9,19.6,564.0,697.28,545.31
2018,10,15,9,45,921.5,70.5,1.8,20.0,597.5,719.03,557.89
2018,10,15,10,0,933.0,72.0,1.7,20.4,631.0,737.99,568.38
2018,10,15,10,15,941.0,73.0,1.65,20.65,657.5,750.96,575.37
2018,10,15,10,30,949.0,74.0,1.6,20.9,684.0,760.81,580.27
2018,10,15,10,45,954.0,75.0,1.55,21.15,703.0,765.29,581.56
2018,10,15,11,0,959.0,76.0,1.5,21.4,722.0,766.46,580.74
2018,10,15,11,15,962.0,76.5,1.6,21.45,733.0,762.36,578.33
2018,10,15,11,30,965.0,77.0,1.7,21.5,744.0,754.95,573.76
2018,10,15,11,45,965.5,77.0,1.8,21.55,746.5,742.0,565.41
2018,10,15,12,0,966.0,77.0,1.9,21.6,749.0,725.86,554.89
2018,10,15,12,15,964.0,77.0,2.05,21.6,743.5,704.96,540.95
2018,10,15,12,30,962.0,77.0,2.2,21.6,738.0,681.11,523.93
2018,10,15,12,45,958.5,76.0,2.35,21.55,724.0,652.54,503.17
2018,10,15,13,0,955.0,75.0,2.5,21.5,710.0,621.35,479.92
2018,10,15,13,15,948.5,74.5,2.55,21.45,688.5,586.55,452.93
2018,10,15,13,30,942.0,74.0,2.6,21.4,667.0,549.63,423.68
2018,10,15,13,45,932.5,73.0,2.65,21.35,638.0,508.87,390.78
2018,10,15,14,0,923.0,72.0,2.7,21.3,609.0,466.61,355.8
2018,10,15,14,15,910.0,70.5,2.65,21.15,573.5,421.21,317.44
2018,10,15,14,30,897.0,69.0,2.6,21.0,538.0,375.02,277.52
2018,10,15,14,45,879.0,67.0,2.6,20.9,496.5,326.33,234.94
2018,10,15,15,0,861.0,65.0,2.6,20.8,455.0,277.78,191.95
2018,10,15,15,15,835.5,62.5,2.6,20.8,409.0,227.62,148.08
2018,10,15,15,30,810.0,60.0,2.6,20.8,363.0,175.14,103.83
2018,10,15,15,45,773.5,56.5,2.55,20.45,314.0,125.98,66.35
2018,10,15,16,0,737.0,53.0,2.5,20.1,265.0,79.93,38.11
2018,10,15,16,15,680.0,48.5,2.5,19.6,215.0,36.32,26.21
2018,10,15,16,30,623.0,44.0,2.5,19.1,165.0,33.46,23.55
2018,10,15,16,45,521.5,37.0,2.45,18.65,118.0,29.5,19.7
2018,10,15,17,0,420.0,30.0,2.4,18.2,71.0,23.3,13.08
2018,10,15,17,15,250.5,19.5,2.4,17.85,40.0,15.92,0.0
2018,10,15,17,30,81.0,9.0,2.4,17.5,9.0,8.85,0.0
2018,10,15,17,45,40.5,4.5,2.35,17.2,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,16,6,15,90.0,8.0,0.8,15.3,10.5,0.0,0.0
2018,10,16,6,30,180.0,16.0,0.8,15.4,21.0,66.48,0.0
2018,10,16,6,45,328.0,25.0,0.8,15.5,58.0,150.85,88.5
2018,10,16,7,0,476.0,34.0,0.8,15.6,95.0,231.04,172.6
2018,10,16,7,15,460.0,48.5,0.8,15.85,128.5,259.86,202.32
2018,10,16,7,30,444.0,63.0,0.8,16.1,162.0,286.45,227.73
2018,10,16,7,45,606.5,59.0,0.8,16.35,229.0,376.98,301.56
2018,10,16,8,0,769.0,55.0,0.8,16.6,296.0,475.43,378.94
2018,10,16,8,15,802.0,58.5,0.85,17.05,345.0,521.8,414.56
2018,10,16,8,30,835.0,62.0,0.9,17.5,394.0,567.97,449.23
2018,10,16,8,45,858.5,63.5,0.9,18.0,438.5,602.09,473.64
2018,10,16,9,0,882.0,65.0,0.9,18.5,483.0,638.2,498.71
2018,10,16,9,15,898.0,67.0,1.0,18.95,522.5,668.29,519.89
2018,10,16,9,30,914.0,69.0,1.1,19.4,562.0,696.13,538.25
2018,10,16,9,45,924.5,70.0,1.2,19.8,594.5,716.58,551.4
2018,10,16,10,0,935.0,71.0,1.3,20.2,627.0,734.22,562.66
2018,10,16,10,15,942.5,72.0,1.3,20.45,653.0,746.78,569.72
2018,10,16,10,30,950.0,73.0,1.3,20.7,679.0,756.2,574.75
2018,10,16,10,45,955.5,73.5,1.35,20.9,698.0,760.44,576.98
2018,10,16,11,0,961.0,74.0,1.4,21.1,717.0,761.39,577.12
2018,10,16,11,15,963.5,75.0,1.45,21.3,728.0,757.41,574.04
2018,10,16,11,30,966.0,76.0,1.5,21.5,739.0,750.12,568.82
2018,10,16,11,45,965.5,76.0,1.55,21.65,741.0,736.45,559.43
2018,10,16,12,0,965.0,76.0,1.6,21.8,743.0,719.62,547.96
2018,10,16,12,15,963.0,75.5,1.65,21.85,736.5,698.23,532.84
2018,10,16,12,30,961.0,75.0,1.7,21.9,730.0,673.91,515.02
2018,10,16,12,45,922.5,86.0,1.8,21.95,705.0,636.26,487.24
2018,10,16,13,0,884.0,97.0,1.9,22.0,680.0,597.67,458.32
2018,10,16,13,15,544.5,184.5,1.95,22.0,540.0,466.64,358.92
2018,10,16,13,30,205.0,272.0,2.0,22.0,400.0,357.83,275.05
2018,10,16,13,45,323.0,222.0,2.1,21.95,413.0,356.05,274.35
2018,10,16,14,0,441.0,172.0,2.2,21.9,426.0,344.44,264.3
2018,10,16,14,15,668.0,120.0,2.25,21.8,478.5,364.06,275.17
2018,10,16,14,30,895.0,68.0,2.3,21.7,531.0,369.11,271.54
2018,10,16,14,45,877.0,66.0,2.4,21.55,490.0,320.61,229.21
2018,10,16,15,0,859.0,64.0,2.5,21.4,449.0,272.26,186.65
2018,10,16,15,15,833.5,61.5,2.5,21.4,403.0,222.35,143.18
2018,10,16,15,30,808.0,59.0,2.5,21.4,357.0,170.12,99.47
2018,10,16,15,45,770.0,55.5,2.65,20.95,308.0,121.12,62.76
2018,10,16,16,0,732.0,52.0,2.8,20.5,259.0,75.36,35.67
2018,10,16,16,15,634.0,49.0,2.9,19.95,203.5,35.7,25.61
2018,10,16,16,30,536.0,46.0,3.0,19.4,148.0,32.51,22.65
2018,10,16,16,45,367.0,36.0,3.1,18.85,96.0,26.27,16.84
2018,10,16,17,0,198.0,26.0,3.2,18.3,44.0,19.87,9.99
2018,10,16,17,15,108.0,14.5,3.4,17.85,23.5,11.29,0.0
2018,10,16,17,30,18.0,3.0,3.6,17.4,3.0,2.95,0.0
2018,10,16,17,45,9.0,1.5,3.75,17.0,1.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,6,15,70.5,7.0,0.75,13.4,9.0,0.0,0.0
2018,10,17,6,30,141.0,14.0,0.7,13.5,18.0,53.08,0.0
2018,10,17,6,45,293.0,25.5,0.65,13.6,55.0,137.98,76.57
2018,10,17,7,0,445.0,37.0,0.6,13.7,92.0,221.35,165.67
2018,10,17,7,15,530.5,44.0,0.55,13.9,139.0,281.79,219.48
2018,10,17,7,30,616.0,51.0,0.5,14.1,186.0,348.04,275.68
2018,10,17,7,45,669.0,55.5,0.45,14.3,235.0,398.48,317.85
2018,10,17,8,0,722.0,60.0,0.4,14.5,284.0,453.8,361.95
2018,10,17,8,15,757.0,63.5,0.4,14.85,331.5,499.62,397.32
2018,10,17,8,30,792.0,67.0,0.4,15.2,379.0,545.43,431.44
2018,10,17,8,45,816.0,69.5,0.4,15.5,423.0,583.03,458.53
2018,10,17,9,0,840.0,72.0,0.4,15.8,467.0,619.35,483.95
2018,10,17,9,15,859.0,74.0,0.45,16.1,506.5,647.02,503.36
2018,10,17,9,30,878.0,76.0,0.5,16.4,546.0,675.96,523.04
2018,10,17,9,45,892.5,76.0,0.6,16.75,579.0,697.36,537.26
2018,10,17,10,0,907.0,76.0,0.7,17.1,612.0,716.17,549.76
2018,10,17,10,15,915.0,78.0,0.75,17.35,638.5,729.81,558.24
2018,10,17,10,30,923.0,80.0,0.8,17.6,665.0,740.39,564.76
2018,10,17,10,45,928.5,80.5,0.9,17.9,683.5,744.46,567.48
2018,10,17,11,0,934.0,81.0,1.0,18.2,702.0,745.34,568.16
2018,10,17,11,15,937.0,81.5,1.15,18.35,712.5,741.24,566.38
2018,10,17,11,30,940.0,82.0,1.3,18.5,723.0,733.91,562.37
2018,10,17,11,45,941.0,82.0,1.45,18.65,726.0,721.5,554.77
2018,10,17,12,0,942.0,82.0,1.6,18.8,729.0,705.97,544.74
2018,10,17,12,15,939.5,82.0,1.75,18.85,723.0,685.13,530.11
2018,10,17,12,30,937.0,82.0,1.9,18.9,717.0,661.46,513.04
2018,10,17,12,45,932.5,82.0,2.1,19.0,703.5,633.87,492.79
2018,10,17,13,0,928.0,82.0,2.3,19.1,690.0,603.78,470.04
2018,10,17,13,15,921.5,81.0,2.4,19.05,668.5,569.33,443.21
2018,10,17,13,30,915.0,80.0,2.5,19.0,647.0,532.83,414.11
2018,10,17,13,45,905.0,79.0,2.65,18.95,618.5,492.87,381.65
2018,10,17,14,0,895.0,78.0,2.8,18.9,590.0,451.49,347.11
2018,10,17,14,15,881.0,76.0,2.85,18.8,554.5,406.48,308.69
2018,10,17,14,30,867.0,74.0,2.9,18.7,519.0,360.84,268.81
2018,10,17,14,45,847.5,72.0,3.0,18.55,478.0,309.88,224.19
2018,10,17,15,0,828.0,70.0,3.1,18.4,437.0,262.43,181.85
2018,10,17,15,15,800.5,67.0,3.1,18.4,391.5,213.17,138.59
2018,10,17,15,30,773.0,64.0,3.1,18.4,346.0,165.62,98.5
2018,10,17,15,45,733.0,60.0,3.2,17.95,297.5,117.95,62.9
2018,10,17,16,0,693.0,56.0,3.3,17.5,249.0,73.81,37.25
2018,10,17,16,15,573.0,53.0,3.3,17.05,191.5,36.09,26.27
2018,10,17,16,30,453.0,50.0,3.3,16.6,134.0,36.33,26.24
2018,10,17,16,45,388.5,39.0,3.3,16.15,95.5,29.33,19.63
2018,10,17,17,0,324.0,28.0,3.3,15.7,57.0,21.9,11.29
2018,10,17,17,15,188.0,17.5,3.3,15.4,31.5,17.2,0.0
2018,10,17,17,30,52.0,7.0,3.3,15.1,6.0,0.0,0.0
2018,10,17,17,45,26.0,3.5,3.3,14.75,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,6,15,27.0,4.5,1.8,13.35,5.0,0.0,0.0
2018,10,18,6,30,54.0,9.0,1.8,13.5,10.0,23.73,0.0
2018,10,18,6,45,214.5,22.5,1.75,13.65,45.5,108.02,54.61
2018,10,18,7,0,375.0,36.0,1.7,13.8,81.0,193.36,144.87
2018,10,18,7,15,406.5,44.0,1.7,14.0,114.0,229.88,180.67
2018,10,18,7,30,438.0,52.0,1.7,14.2,147.0,268.14,215.81
2018,10,18,7,45,456.5,69.0,1.7,14.4,189.5,311.81,253.85
2018,10,18,8,0,475.0,86.0,1.7,14.6,232.0,352.52,288.15
2018,10,18,8,15,636.0,75.0,1.65,14.95,303.5,445.56,363.13
2018,10,18,8,30,797.0,64.0,1.6,15.3,375.0,541.69,437.91
2018,10,18,8,45,821.0,66.0,1.6,15.6,418.5,578.7,465.36
2018,10,18,9,0,845.0,68.0,1.6,15.9,462.0,611.17,489.22
2018,10,18,9,15,862.0,70.5,1.55,16.3,501.0,641.41,510.17
2018,10,18,9,30,879.0,73.0,1.5,16.7,540.0,669.55,528.87
2018,10,18,9,45,891.5,74.5,1.45,17.05,573.0,691.17,541.99
2018,10,18,10,0,904.0,76.0,1.4,17.4,606.0,710.13,553.15
2018,10,18,10,15,912.5,77.0,1.4,17.75,632.0,722.93,560.38
2018,10,18,10,30,921.0,78.0,1.4,18.1,658.0,732.71,565.62
2018,10,18,10,45,927.0,79.0,1.4,18.5,677.0,737.62,567.44
2018,10,18,11,0,933.0,80.0,1.4,18.9,696.0,739.33,567.2
2018,10,18,11,15,936.0,81.0,1.45,19.15,707.0,735.71,564.2
2018,10,18,11,30,939.0,82.0,1.5,19.4,718.0,728.86,559.11
2018,10,18,11,45,940.5,81.5,1.6,19.7,720.5,716.26,550.43
2018,10,18,12,0,942.0,81.0,1.7,20.0,723.0,700.54,539.22
2018,10,18,12,15,940.0,81.0,1.85,20.15,717.5,680.02,524.53
2018,10,18,12,30,938.0,81.0,2.0,20.3,712.0,656.64,507.4
2018,10,18,12,45,934.0,81.0,2.15,20.45,698.5,629.34,486.94
2018,10,18,13,0,930.0,81.0,2.3,20.6,685.0,599.51,464.08
2018,10,18,13,15,923.0,80.0,2.5,20.6,663.5,564.76,437.38
2018,10,18,13,30,916.0,79.0,2.7,20.6,642.0,528.01,408.31
2018,10,18,13,45,905.5,77.5,2.9,20.6,613.0,487.37,375.38
2018,10,18,14,0,895.0,76.0,3.1,20.6,584.0,445.38,340.38
2018,10,18,14,15,880.5,74.5,3.25,20.45,548.5,400.73,302.45
2018,10,18,14,30,866.0,73.0,3.4,20.3,513.0,355.49,263.05
2018,10,18,14,45,845.5,70.5,3.55,20.15,471.5,307.27,220.67
2018,10,18,15,0,825.0,68.0,3.7,20.0,430.0,256.03,175.53
2018,10,18,15,15,797.5,65.5,3.7,20.0,385.0,207.53,133.12
2018,10,18,15,30,770.0,63.0,3.7,20.0,340.0,160.72,94.05
2018,10,18,15,45,728.5,59.0,3.9,19.55,291.5,113.28,59.34
2018,10,18,16,0,687.0,55.0,4.1,19.1,243.0,69.52,34.94
2018,10,18,16,15,616.0,50.5,4.15,18.6,193.5,34.31,24.5
2018,10,18,16,30,545.0,46.0,4.2,18.1,144.0,33.08,23.19
2018,10,18,16,45,445.0,37.5,4.25,17.55,101.0,28.24,18.49
2018,10,18,17,0,345.0,29.0,4.3,17.0,58.0,23.24,11.57
2018,10,18,17,15,196.5,17.5,4.3,16.7,31.5,17.2,0.0
2018,10,18,17,30,48.0,6.0,4.3,16.4,5.0,0.0,0.0
2018,10,18,17,45,24.0,3.0,4.25,16.1,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
