Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,9,45,668.5,77.5,1.6,14.7,315.5,416.5,335.53
2018,12,18,10,0,672.0,86.0,1.6,14.9,344.0,434.55,349.63
2018,12,18,10,15,761.5,74.0,1.5,15.05,385.0,470.87,377.52
2018,12,18,10,30,851.0,62.0,1.4,15.2,426.0,505.63,403.42
2018,12,18,10,45,861.5,62.5,1.35,15.35,445.5,513.33,408.25
2018,12,18,11,0,872.0,63.0,1.3,15.5,465.0,518.34,411.0
2018,12,18,11,15,866.0,66.5,1.2,15.6,475.0,515.28,407.19
2018,12,18,11,30,860.0,70.0,1.1,15.7,485.0,509.46,401.16
2018,12,18,11,45,866.5,69.0,1.0,15.8,491.0,502.51,394.15
2018,12,18,12,0,873.0,68.0,0.9,15.9,497.0,492.74,384.78
2018,12,18,12,15,858.0,71.5,0.9,15.95,491.5,474.67,369.66
2018,12,18,12,30,843.0,75.0,0.9,16.0,486.0,454.01,352.35
2018,12,18,12,45,860.0,69.5,0.9,16.05,481.5,437.1,337.4
2018,12,18,13,0,877.0,64.0,0.9,16.1,477.0,416.62,319.14
2018,12,18,13,15,868.5,63.0,1.0,16.15,460.0,387.8,294.58
2018,12,18,13,30,860.0,62.0,1.1,16.2,443.0,357.2,267.97
2018,12,18,13,45,847.5,60.5,1.15,16.2,419.5,323.28,238.08
2018,12,18,14,0,835.0,59.0,1.2,16.2,396.0,288.2,206.72
2018,12,18,14,15,791.0,61.5,1.25,16.15,361.5,245.93,170.35
2018,12,18,14,30,747.0,64.0,1.3,16.1,327.0,207.54,137.42
2018,12,18,14,45,696.0,63.0,1.35,16.05,288.5,166.87,103.94
2018,12,18,15,0,645.0,62.0,1.4,16.0,250.0,126.72,72.87
2018,12,18,15,15,654.0,53.5,1.4,16.0,221.0,92.72,47.98
2018,12,18,15,30,663.0,45.0,1.4,16.0,192.0,54.56,26.77
2018,12,18,15,45,600.5,40.0,1.35,15.55,152.5,30.26,21.05
2018,12,18,16,0,538.0,35.0,1.3,15.1,113.0,27.63,18.41
2018,12,18,16,15,432.0,29.0,1.3,14.9,78.0,21.99,12.59
2018,12,18,16,30,326.0,23.0,1.3,14.7,43.0,18.69,0.86
2018,12,18,16,45,176.0,13.0,1.3,14.5,22.5,12.78,0.0
2018,12,18,17,0,26.0,3.0,1.3,14.3,2.0,0.0,0.0
2018,12,18,17,15,13.0,1.5,1.3,14.3,1.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,19,7,15,80.0,7.0,0.85,12.95,9.0,0.0,0.0
2018,12,19,7,30,160.0,14.0,0.8,13.1,18.0,53.23,0.0
2018,12,19,7,45,311.0,23.0,0.75,13.25,50.0,124.04,50.39
2018,12,19,8,0,462.0,32.0,0.7,13.4,82.0,195.78,138.99
2018,12,19,8,15,447.0,35.0,0.9,13.6,101.0,207.33,156.43
2018,12,19,8,30,432.0,38.0,1.1,13.8,120.0,216.84,168.79
2018,12,19,8,45,302.5,52.5,1.3,14.0,116.0,188.94,150.18
2018,12,19,9,0,173.0,67.0,1.5,14.2,112.0,150.34,120.56
2018,12,19,9,15,257.0,82.0,1.75,14.45,160.5,213.45,173.27
2018,12,19,9,30,341.0,97.0,2.0,14.7,209.0,272.65,221.88
2018,12,19,9,45,332.0,115.5,2.25,14.95,233.5,292.3,237.86
2018,12,19,10,0,323.0,134.0,2.5,15.2,258.0,305.02,248.11
2018,12,19,10,15,408.5,134.5,2.5,15.4,302.0,355.25,288.31
2018,12,19,10,30,494.0,135.0,2.5,15.6,346.0,400.35,323.7
2018,12,19,10,45,600.0,118.0,2.55,15.8,386.0,439.31,354.13
2018,12,19,11,0,706.0,101.0,2.6,16.0,426.0,474.56,381.22
2018,12,19,11,15,793.5,84.0,2.4,16.1,458.5,497.5,397.82
2018,12,19,11,30,881.0,67.0,2.2,16.2,491.0,516.91,411.21
2018,12,19,11,45,829.5,78.5,2.0,16.35,481.5,494.51,391.85
2018,12,19,12,0,778.0,90.0,1.8,16.5,472.0,469.67,370.78
2018,12,19,12,15,738.5,97.5,1.7,16.55,459.0,444.68,350.02
2018,12,19,12,30,699.0,105.0,1.6,16.6,446.0,419.01,328.56
2018,12,19,12,45,735.5,96.0,1.5,16.65,448.5,408.96,318.6
2018,12,19,13,0,772.0,87.0,1.4,16.7,451.0,396.44,306.06
2018,12,19,13,15,768.0,82.0,1.3,16.75,433.5,367.83,281.01
2018,12,19,13,30,764.0,77.0,1.2,16.8,416.0,337.52,254.24
2018,12,19,13,45,779.5,70.5,1.15,16.8,400.5,310.33,229.13
2018,12,19,14,0,795.0,64.0,1.1,16.8,385.0,280.39,201.19
2018,12,19,14,15,761.5,64.0,1.1,16.7,353.0,241.96,167.76
2018,12,19,14,30,728.0,64.0,1.1,16.6,321.0,204.51,135.39
2018,12,19,14,45,711.5,60.5,1.05,16.5,290.5,167.87,103.83
2018,12,19,15,0,695.0,57.0,1.0,16.4,260.0,131.44,74.37
2018,12,19,15,15,625.0,56.0,1.0,16.4,219.5,90.98,47.31
2018,12,19,15,30,555.0,55.0,1.0,16.4,179.0,58.2,31.61
2018,12,19,15,45,483.0,48.0,1.0,15.95,140.0,34.56,24.8
2018,12,19,16,0,411.0,41.0,1.0,15.5,101.0,30.68,21.04
2018,12,19,16,15,350.0,32.0,1.1,15.3,71.0,24.78,14.93
2018,12,19,16,30,289.0,23.0,1.2,15.1,41.0,18.6,1.58
2018,12,19,16,45,158.0,13.0,1.3,14.9,21.5,12.78,0.0
2018,12,19,17,0,27.0,3.0,1.4,14.7,2.0,0.0,0.0
2018,12,19,17,15,13.5,1.5,1.4,14.55,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,20,7,15,14.5,4.5,2.05,12.6,5.0,0.0,0.0
2018,12,20,7,30,29.0,9.0,2.1,12.7,10.0,15.96,0.0
2018,12,20,7,45,39.0,24.0,2.1,12.75,27.0,40.33,12.32
2018,12,20,8,0,49.0,39.0,2.1,12.8,44.0,63.35,44.15
2018,12,20,8,15,97.0,54.5,2.15,13.0,70.5,97.56,74.0
2018,12,20,8,30,145.0,70.0,2.2,13.2,97.0,139.1,109.5
2018,12,20,8,45,176.5,84.0,2.2,13.35,124.5,169.63,135.96
2018,12,20,9,0,208.0,98.0,2.2,13.5,152.0,201.25,162.98
2018,12,20,9,15,191.0,114.0,2.15,13.65,169.5,214.23,174.29
2018,12,20,9,30,174.0,130.0,2.1,13.8,187.0,220.83,179.95
2018,12,20,9,45,196.5,141.0,2.05,13.95,211.5,244.59,199.46
2018,12,20,10,0,219.0,152.0,2.0,14.1,236.0,273.08,222.41
2018,12,20,10,15,244.0,160.5,2.0,14.25,260.0,295.01,239.86
2018,12,20,10,30,269.0,169.0,2.0,14.4,284.0,316.51,256.77
2018,12,20,10,45,271.5,179.0,1.95,14.55,299.5,327.31,264.75
2018,12,20,11,0,274.0,189.0,1.9,14.7,315.0,337.1,271.84
2018,12,20,11,15,205.0,198.0,1.85,14.75,293.5,304.98,245.46
2018,12,20,11,30,136.0,207.0,1.8,14.8,272.0,276.38,221.95
2018,12,20,11,45,110.0,209.0,1.8,14.85,262.0,262.58,210.6
2018,12,20,12,0,84.0,211.0,1.8,14.9,252.0,247.01,197.82
2018,12,20,12,15,132.0,212.0,1.7,14.9,276.5,269.39,215.56
2018,12,20,12,30,180.0,213.0,1.6,14.9,301.0,287.71,229.53
2018,12,20,12,45,197.5,209.0,1.5,14.9,303.5,285.76,227.25
2018,12,20,13,0,215.0,205.0,1.4,14.9,306.0,282.47,223.81
2018,12,20,13,15,209.0,197.5,1.3,14.9,293.0,265.66,209.72
2018,12,20,13,30,203.0,190.0,1.2,14.9,280.0,248.69,195.49
2018,12,20,13,45,152.0,178.0,1.15,14.85,243.5,213.5,167.62
2018,12,20,14,0,101.0,166.0,1.1,14.8,207.0,181.46,142.58
2018,12,20,14,15,73.0,150.0,1.0,14.75,178.5,156.69,122.98
2018,12,20,14,30,45.0,134.0,0.9,14.7,150.0,132.74,104.19
2018,12,20,14,45,35.0,117.5,0.85,14.6,129.0,113.61,88.79
2018,12,20,15,0,25.0,101.0,0.8,14.5,108.0,95.43,74.13
2018,12,20,15,15,12.5,82.5,0.8,14.5,86.0,78.25,60.3
2018,12,20,15,30,0.0,64.0,0.8,14.5,64.0,60.34,45.55
2018,12,20,15,45,0.0,51.0,0.7,14.3,51.0,48.27,37.07
2018,12,20,16,0,0.0,38.0,0.6,14.1,38.0,36.33,26.12
2018,12,20,16,15,12.5,26.5,0.6,14.05,27.5,25.17,15.44
2018,12,20,16,30,25.0,15.0,0.6,14.0,17.0,13.84,0.32
2018,12,20,16,45,25.0,9.0,0.6,13.95,9.5,8.85,0.0
2018,12,20,17,0,25.0,3.0,0.6,13.9,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,0.65,13.9,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,7,15,13.5,4.0,1.95,13.85,4.5,0.0,0.0
2018,12,21,7,30,27.0,8.0,2.1,14.0,9.0,14.46,0.0
2018,12,21,7,45,43.5,22.5,2.25,14.1,26.0,39.39,10.22
2018,12,21,8,0,60.0,37.0,2.4,14.2,43.0,64.04,44.04
2018,12,21,8,15,314.0,41.0,2.7,14.35,97.0,167.5,127.05
2018,12,21,8,30,568.0,45.0,3.0,14.5,151.0,275.11,214.63
2018,12,21,8,45,554.5,52.5,3.3,14.6,176.0,292.49,232.68
2018,12,21,9,0,541.0,60.0,3.6,14.7,201.0,307.64,247.99
2018,12,21,9,15,395.0,87.0,3.55,14.8,198.0,280.42,227.89
2018,12,21,9,30,249.0,114.0,3.5,14.9,195.0,242.62,197.74
2018,12,21,9,45,155.0,119.5,3.5,15.0,171.5,200.84,163.49
2018,12,21,10,0,61.0,125.0,3.5,15.1,148.0,156.7,126.49
2018,12,21,10,15,33.0,133.5,3.7,15.25,146.0,151.18,121.58
2018,12,21,10,30,5.0,142.0,3.9,15.4,144.0,142.11,113.59
2018,12,21,10,45,9.0,152.5,4.1,15.5,156.5,154.27,123.52
2018,12,21,11,0,13.0,163.0,4.3,15.6,169.0,166.37,133.33
2018,12,21,11,15,30.0,179.0,4.35,15.7,193.5,193.13,155.21
2018,12,21,11,30,47.0,195.0,4.4,15.8,218.0,216.64,174.26
2018,12,21,11,45,41.0,191.0,4.45,15.85,211.0,208.16,167.13
2018,12,21,12,0,35.0,187.0,4.5,15.9,204.0,199.82,160.2
2018,12,21,12,15,96.5,178.5,4.55,15.95,225.5,220.37,177.08
2018,12,21,12,30,158.0,170.0,4.6,16.0,247.0,236.72,190.13
2018,12,21,12,45,180.0,184.5,4.7,16.05,270.5,255.29,204.57
2018,12,21,13,0,202.0,199.0,4.8,16.1,294.0,271.87,217.17
2018,12,21,13,15,275.0,181.5,4.9,16.05,306.5,275.81,218.96
2018,12,21,13,30,348.0,164.0,5.0,16.0,319.0,274.91,216.07
2018,12,21,13,45,297.0,160.5,5.15,15.95,288.0,242.62,189.45
2018,12,21,14,0,246.0,157.0,5.3,15.9,257.0,212.97,165.26
2018,12,21,14,15,318.0,138.5,5.25,15.75,257.5,203.15,153.71
2018,12,21,14,30,390.0,120.0,5.2,15.6,258.0,185.41,134.85
2018,12,21,14,45,393.0,107.0,5.15,15.5,234.5,156.61,109.45
2018,12,21,15,0,396.0,94.0,5.1,15.4,211.0,127.08,84.43
2018,12,21,15,15,392.0,82.0,5.1,15.4,184.0,97.15,61.45
2018,12,21,15,30,388.0,70.0,5.1,15.4,157.0,67.18,42.31
2018,12,21,15,45,314.0,57.0,4.95,14.75,118.5,42.16,31.59
2018,12,21,16,0,240.0,44.0,4.8,14.1,80.0,33.04,23.2
2018,12,21,16,15,201.0,34.0,4.9,13.9,57.5,26.07,16.19
2018,12,21,16,30,162.0,24.0,5.0,13.7,35.0,18.82,3.19
2018,12,21,16,45,91.0,13.5,5.05,13.5,18.5,13.27,0.0
2018,12,21,17,0,20.0,3.0,5.1,13.3,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,5.0,13.25,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.5,2.45,11.45,6.5,0.0,0.0
2018,12,22,7,30,89.0,11.0,2.5,11.6,13.0,32.46,0.0
2018,12,22,7,45,185.5,23.0,2.5,11.8,39.0,86.98,25.02
2018,12,22,8,0,282.0,35.0,2.5,12.0,65.0,141.18,100.39
2018,12,22,8,15,353.5,45.0,2.55,12.25,99.5,184.91,141.19
2018,12,22,8,30,425.0,55.0,2.6,12.5,134.0,232.25,182.78
2018,12,22,8,45,570.0,52.5,2.65,12.75,184.5,298.26,238.38
2018,12,22,9,0,715.0,50.0,2.7,13.0,235.0,368.2,296.58
2018,12,22,9,15,682.0,62.0,2.65,13.2,259.5,382.98,310.43
2018,12,22,9,30,649.0,74.0,2.6,13.4,284.0,392.73,319.48
2018,12,22,9,45,718.0,69.5,2.55,13.6,324.0,428.8,348.88
2018,12,22,10,0,787.0,65.0,2.5,13.8,364.0,466.22,378.54
2018,12,22,10,15,762.5,75.0,2.4,13.95,381.5,471.37,382.09
2018,12,22,10,30,738.0,85.0,2.3,14.1,399.0,474.25,383.67
2018,12,22,10,45,795.5,78.0,2.2,14.25,430.5,497.0,400.77
2018,12,22,11,0,853.0,71.0,2.1,14.4,462.0,518.17,416.09
2018,12,22,11,15,779.0,87.5,2.25,14.5,452.5,494.04,396.79
2018,12,22,11,30,705.0,104.0,2.4,14.6,443.0,467.76,375.82
2018,12,22,11,45,631.0,124.5,2.55,14.7,430.5,443.69,356.23
2018,12,22,12,0,557.0,145.0,2.7,14.8,418.0,417.05,334.46
2018,12,22,12,15,498.0,158.5,2.8,14.9,402.0,392.25,314.02
2018,12,22,12,30,439.0,172.0,2.9,15.0,386.0,367.61,293.62
2018,12,22,12,45,401.0,176.5,3.0,15.1,369.0,344.1,274.11
2018,12,22,13,0,363.0,181.0,3.1,15.2,352.0,320.56,254.51
2018,12,22,13,15,378.0,171.5,3.05,15.3,344.5,305.7,241.17
2018,12,22,13,30,393.0,162.0,3.0,15.4,337.0,288.76,225.78
2018,12,22,13,45,322.0,160.0,2.95,15.45,298.5,250.48,194.67
2018,12,22,14,0,251.0,158.0,2.9,15.5,260.0,215.64,166.8
2018,12,22,14,15,193.0,149.0,2.95,15.5,224.0,183.94,141.65
2018,12,22,14,30,135.0,140.0,3.0,15.5,188.0,154.77,119.05
2018,12,22,14,45,135.0,126.5,3.05,15.45,170.5,135.79,102.96
2018,12,22,15,0,135.0,113.0,3.1,15.4,153.0,116.66,86.96
2018,12,22,15,15,138.0,100.0,3.1,15.4,136.0,98.02,71.84
2018,12,22,15,30,141.0,87.0,3.1,15.4,119.0,78.9,57.63
2018,12,22,15,45,127.5,70.5,3.25,14.8,95.0,58.99,46.38
2018,12,22,16,0,114.0,54.0,3.4,14.2,71.0,43.6,32.41
2018,12,22,16,15,94.5,39.5,3.45,14.05,50.5,32.41,21.57
2018,12,22,16,30,75.0,25.0,3.5,13.9,30.0,20.88,4.94
2018,12,22,16,45,50.0,14.0,3.5,13.75,16.0,13.76,0.0
2018,12,22,17,0,25.0,3.0,3.5,13.6,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,3.45,13.55,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,23,7,15,45.5,5.5,3.6,11.8,6.5,0.0,0.0
2018,12,23,7,30,91.0,11.0,3.5,12.0,13.0,32.85,0.0
2018,12,23,7,45,180.5,23.0,3.4,12.15,38.0,85.24,20.99
2018,12,23,8,0,270.0,35.0,3.3,12.3,63.0,137.15,97.08
2018,12,23,8,15,329.0,45.0,3.2,12.55,94.5,176.22,134.39
2018,12,23,8,30,388.0,55.0,3.1,12.8,126.0,218.17,171.67
2018,12,23,8,45,395.0,66.5,3.0,13.0,154.0,241.68,193.73
2018,12,23,9,0,402.0,78.0,2.9,13.2,182.0,265.86,215.47
2018,12,23,9,15,430.5,88.5,2.85,13.4,214.5,297.56,242.53
2018,12,23,9,30,459.0,99.0,2.8,13.6,247.0,329.06,268.76
2018,12,23,9,45,544.0,93.5,2.75,13.85,286.5,372.31,303.96
2018,12,23,10,0,629.0,88.0,2.7,14.1,326.0,414.21,337.45
2018,12,23,10,15,508.0,119.5,2.75,14.3,320.5,389.14,316.83
2018,12,23,10,30,387.0,151.0,2.8,14.5,315.0,362.36,294.61
2018,12,23,10,45,532.0,128.0,2.9,14.7,365.0,412.49,335.06
2018,12,23,11,0,677.0,105.0,3.0,14.9,415.0,464.12,375.61
2018,12,23,11,15,771.5,84.0,3.0,15.0,447.0,486.85,392.87
2018,12,23,11,30,866.0,63.0,3.0,15.1,479.0,506.1,407.15
2018,12,23,11,45,830.5,72.5,3.0,15.2,475.5,490.11,393.27
2018,12,23,12,0,795.0,82.0,3.0,15.3,472.0,471.34,377.25
2018,12,23,12,15,628.0,124.0,3.0,15.35,431.5,421.15,336.47
2018,12,23,12,30,461.0,166.0,3.0,15.4,391.0,372.15,296.82
2018,12,23,12,45,539.5,144.0,3.0,15.5,402.5,372.82,295.96
2018,12,23,13,0,618.0,122.0,3.0,15.6,414.0,369.69,291.16
2018,12,23,13,15,705.5,97.5,3.0,15.6,420.0,360.87,281.01
2018,12,23,13,30,793.0,73.0,3.0,15.6,426.0,347.05,265.77
2018,12,23,13,45,631.5,96.5,3.05,15.65,368.5,289.97,219.86
2018,12,23,14,0,470.0,120.0,3.1,15.7,311.0,242.41,182.64
2018,12,23,14,15,299.5,125.0,3.05,15.65,243.5,187.66,141.18
2018,12,23,14,30,129.0,130.0,3.0,15.6,176.0,145.29,111.42
2018,12,23,14,45,163.5,120.0,3.0,15.5,172.5,135.46,101.48
2018,12,23,15,0,198.0,110.0,3.0,15.4,169.0,119.8,86.82
2018,12,23,15,15,185.5,97.5,3.0,15.4,146.5,97.41,69.43
2018,12,23,15,30,173.0,85.0,3.0,15.4,124.0,75.89,54.23
2018,12,23,15,45,115.5,67.0,2.9,14.9,91.0,56.53,44.23
2018,12,23,16,0,58.0,49.0,2.8,14.4,58.0,42.29,31.27
2018,12,23,16,15,61.5,36.0,2.8,14.15,42.5,31.48,20.86
2018,12,23,16,30,65.0,23.0,2.8,13.9,27.0,19.32,4.85
2018,12,23,16,45,44.5,13.0,2.75,13.7,14.5,12.78,0.0
2018,12,23,17,0,24.0,3.0,2.7,13.5,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,2.7,13.45,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,24,7,15,13.0,2.5,2.5,12.85,3.0,0.0,0.0
2018,12,24,7,30,26.0,5.0,2.5,13.1,6.0,11.19,0.0
2018,12,24,7,45,17.5,13.0,2.5,13.4,14.0,19.35,0.0
2018,12,24,8,0,9.0,21.0,2.5,13.7,22.0,23.31,12.63
2018,12,24,8,15,4.5,33.5,2.5,13.9,34.0,33.89,22.5
2018,12,24,8,30,0.0,46.0,2.5,14.1,46.0,44.98,32.33
2018,12,24,8,45,12.0,54.5,2.5,14.3,57.5,58.0,43.55
2018,12,24,9,0,24.0,63.0,2.5,14.5,69.0,73.74,57.04
2018,12,24,9,15,12.0,55.0,2.55,14.65,58.0,59.83,45.4
2018,12,24,9,30,0.0,47.0,2.6,14.8,47.0,45.39,33.11
2018,12,24,9,45,0.5,67.0,2.7,15.0,67.0,65.0,49.67
2018,12,24,10,0,1.0,87.0,2.8,15.2,87.0,85.11,66.47
2018,12,24,10,15,3.5,107.5,2.9,15.3,109.0,106.79,84.47
2018,12,24,10,30,6.0,128.0,3.0,15.4,131.0,128.45,102.31
2018,12,24,10,45,48.0,110.0,3.15,15.55,132.0,133.7,106.94
2018,12,24,11,0,90.0,92.0,3.3,15.7,133.0,139.46,112.03
2018,12,24,11,15,316.5,87.0,3.5,15.75,238.0,255.26,208.49
2018,12,24,11,30,543.0,82.0,3.7,15.8,343.0,363.72,295.95
2018,12,24,11,45,559.5,77.5,3.95,15.8,349.5,360.94,292.94
2018,12,24,12,0,576.0,73.0,4.2,15.8,356.0,356.59,288.87
2018,12,24,12,15,318.5,63.5,4.45,15.7,220.0,215.53,174.23
2018,12,24,12,30,61.0,54.0,4.7,15.6,84.0,81.05,62.56
2018,12,24,12,45,30.5,48.0,4.95,15.5,63.0,60.17,45.05
2018,12,24,13,0,0.0,42.0,5.2,15.4,42.0,40.57,28.65
2018,12,24,13,15,0.0,43.5,5.25,15.3,43.5,42.02,29.92
2018,12,24,13,30,0.0,45.0,5.3,15.2,45.0,43.47,31.19
2018,12,24,13,45,0.0,40.0,5.35,15.1,40.0,38.63,27.15
2018,12,24,14,0,0.0,35.0,5.4,15.0,35.0,33.79,23.1
2018,12,24,14,15,0.0,29.5,5.45,15.0,29.5,28.48,18.62
2018,12,24,14,30,0.0,24.0,5.5,15.0,24.0,23.16,14.12
2018,12,24,14,45,13.5,28.5,5.55,15.0,32.5,30.03,19.41
2018,12,24,15,0,27.0,33.0,5.6,15.0,41.0,34.52,22.62
2018,12,24,15,15,52.5,44.0,5.6,15.0,57.0,45.03,30.63
2018,12,24,15,30,78.0,55.0,5.6,15.0,73.0,52.19,36.66
2018,12,24,15,45,62.5,45.0,5.85,14.95,57.5,39.82,29.53
2018,12,24,16,0,47.0,35.0,6.1,14.9,42.0,31.36,21.7
2018,12,24,16,15,31.0,25.0,6.25,14.85,29.0,22.72,13.48
2018,12,24,16,30,15.0,15.0,6.4,14.8,16.0,14.59,2.73
2018,12,24,16,45,10.5,8.0,6.5,14.75,8.5,7.86,0.0
2018,12,24,17,0,6.0,1.0,6.6,14.7,1.0,0.0,0.0
2018,12,24,17,15,3.0,0.5,6.75,14.55,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,7.05,14.3,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,7.2,14.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,7.8,13.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,8.0,13.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,8.05,13.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,8.1,12.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,7.9,12.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,7.7,12.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,7.55,12.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,6.95,12.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,6.85,12.8,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,6.8,12.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,6.85,12.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,7.05,12.05,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,6.65,11.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,6.5,11.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,6.5,11.35,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,6.45,11.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,6.45,11.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,6.55,11.05,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,12,25,7,15,62.5,6.5,6.5,11.3,7.5,0.0,0.0
2018,12,25,7,30,125.0,13.0,6.5,11.6,15.0,42.84,0.0
2018,12,25,7,45,273.0,22.0,6.5,11.9,44.5,108.81,19.11
2018,12,25,8,0,421.0,31.0,6.5,12.2,74.0,179.42,126.3
2018,12,25,8,15,508.0,37.5,6.5,12.4,113.0,228.76,174.52
2018,12,25,8,30,595.0,44.0,6.5,12.6,152.0,279.89,220.72
2018,12,25,8,45,648.0,48.0,6.5,12.85,191.5,321.26,258.52
2018,12,25,9,0,701.0,52.0,6.5,13.1,231.0,363.46,296.09
2018,12,25,9,15,731.0,56.0,6.55,13.25,268.0,395.86,325.01
2018,12,25,9,30,761.0,60.0,6.6,13.4,305.0,427.32,352.35
2018,12,25,9,45,778.0,64.0,6.65,13.6,337.0,451.27,372.84
2018,12,25,10,0,795.0,68.0,6.7,13.8,369.0,473.29,391.19
2018,12,25,10,15,813.5,70.0,6.75,13.9,397.0,491.76,406.4
2018,12,25,10,30,832.0,72.0,6.8,14.0,425.0,507.94,419.4
2018,12,25,10,45,845.5,73.0,6.85,14.15,446.5,517.99,427.1
2018,12,25,11,0,859.0,74.0,6.9,14.3,468.0,525.38,432.41
2018,12,25,11,15,865.5,75.0,6.95,14.35,481.5,526.39,432.53
2018,12,25,11,30,872.0,76.0,7.0,14.4,495.0,524.57,430.17
2018,12,25,11,45,876.0,76.0,7.0,14.5,501.5,517.6,423.32
2018,12,25,12,0,880.0,76.0,7.0,14.6,508.0,507.81,413.98
2018,12,25,12,15,880.5,76.0,7.05,14.6,507.5,493.57,400.99
2018,12,25,12,30,881.0,76.0,7.1,14.6,507.0,476.65,385.52
2018,12,25,12,45,877.0,75.5,7.15,14.65,498.0,454.7,365.57
2018,12,25,13,0,873.0,75.0,7.2,14.7,489.0,430.45,343.32
2018,12,25,13,15,865.5,74.0,7.2,14.75,473.0,402.19,317.35
2018,12,25,13,30,858.0,73.0,7.2,14.8,457.0,372.1,289.39
2018,12,25,13,45,847.5,71.5,7.25,14.85,434.5,338.89,258.48
2018,12,25,14,0,837.0,70.0,7.3,14.9,412.0,304.39,226.1
2018,12,25,14,15,819.5,68.0,7.3,14.85,383.0,266.57,191.06
2018,12,25,14,30,802.0,66.0,7.3,14.8,354.0,228.4,155.92
2018,12,25,14,45,775.5,63.0,7.3,14.75,319.0,187.63,119.88
2018,12,25,15,0,749.0,60.0,7.3,14.7,284.0,147.75,86.6
2018,12,25,15,15,708.0,56.0,7.3,14.7,245.0,106.86,56.76
2018,12,25,15,30,667.0,52.0,7.3,14.7,206.0,68.73,35.24
2018,12,25,15,45,605.5,47.0,7.0,14.3,166.0,33.25,23.82
2018,12,25,16,0,544.0,42.0,6.7,13.9,126.0,31.11,21.61
2018,12,25,16,15,441.5,34.5,6.55,13.65,88.5,26.65,16.95
2018,12,25,16,30,339.0,27.0,6.4,13.4,51.0,22.11,7.81
2018,12,25,16,45,183.5,15.5,6.2,13.15,27.0,15.24,0.0
2018,12,25,17,0,28.0,4.0,6.0,12.9,3.0,0.0,0.0
2018,12,25,17,15,14.0,2.0,5.9,12.75,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,5.65,12.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,5.45,11.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,5.15,11.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.95,11.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.9,11.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,5.3,11.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,5.3,11.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,5.3,11.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,5.3,11.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,5.25,10.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,5.2,10.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,26,7,15,18.5,3.0,5.3,10.9,3.5,0.0,0.0
2018,12,26,7,30,37.0,6.0,5.3,11.2,7.0,14.77,0.0
2018,12,26,7,45,99.0,17.0,5.25,11.5,25.5,53.97,4.77
2018,12,26,8,0,161.0,28.0,5.2,11.8,44.0,93.83,64.9
2018,12,26,8,15,206.0,40.0,5.3,12.05,70.5,126.73,96.22
2018,12,26,8,30,251.0,52.0,5.4,12.3,97.0,161.93,127.65
2018,12,26,8,45,272.5,70.5,5.45,12.55,130.5,197.24,159.04
2018,12,26,9,0,294.0,89.0,5.5,12.8,164.0,232.37,189.74
2018,12,26,9,15,183.0,85.0,5.7,12.9,134.0,177.3,145.1
2018,12,26,9,30,72.0,81.0,5.9,13.0,104.0,118.87,96.1
2018,12,26,9,45,127.0,111.0,6.1,13.15,157.0,178.12,146.35
2018,12,26,10,0,182.0,141.0,6.3,13.3,210.0,238.22,196.66
2018,12,26,10,15,471.0,111.0,6.4,13.35,306.5,361.71,300.26
2018,12,26,10,30,760.0,81.0,6.5,13.4,403.0,481.09,398.4
2018,12,26,10,45,692.0,100.5,6.6,13.45,404.5,469.22,387.91
2018,12,26,11,0,624.0,120.0,6.7,13.5,406.0,453.35,374.29
2018,12,26,11,15,721.0,103.0,6.6,13.5,442.5,482.39,397.61
2018,12,26,11,30,818.0,86.0,6.5,13.5,479.0,508.27,417.82
2018,12,26,11,45,858.0,79.0,6.45,13.55,496.0,512.53,420.07
2018,12,26,12,0,898.0,72.0,6.4,13.6,513.0,513.14,419.11
2018,12,26,12,15,896.0,72.0,6.4,13.6,511.5,497.88,405.22
2018,12,26,12,30,894.0,72.0,6.4,13.6,510.0,479.98,388.91
2018,12,26,12,45,887.5,72.5,6.45,13.65,500.5,458.08,369.0
2018,12,26,13,0,881.0,73.0,6.5,13.7,491.0,433.93,346.84
2018,12,26,13,15,872.5,72.5,6.6,13.7,475.0,404.66,320.22
2018,12,26,13,30,864.0,72.0,6.7,13.7,459.0,374.56,292.35
2018,12,26,13,45,851.5,70.5,6.75,13.7,436.0,340.58,260.84
2018,12,26,14,0,839.0,69.0,6.8,13.7,413.0,305.42,227.93
2018,12,26,14,15,820.0,67.0,6.75,13.65,383.5,267.18,192.46
2018,12,26,14,30,801.0,65.0,6.7,13.6,354.0,228.69,156.97
2018,12,26,14,45,764.5,64.0,6.7,13.5,318.0,188.1,121.34
2018,12,26,15,0,728.0,63.0,6.7,13.4,282.0,149.23,89.15
2018,12,26,15,15,565.0,67.0,6.7,13.4,223.0,102.86,59.19
2018,12,26,15,30,402.0,71.0,6.7,13.4,164.0,72.38,45.14
2018,12,26,15,45,338.0,60.5,6.55,13.05,128.5,44.67,34.11
2018,12,26,16,0,274.0,50.0,6.4,12.7,93.0,37.65,27.49
2018,12,26,16,15,302.0,39.0,6.45,12.55,72.5,30.96,20.77
2018,12,26,16,30,330.0,28.0,6.5,12.4,52.0,23.02,9.09
2018,12,26,16,45,188.0,17.0,6.55,12.2,28.5,16.71,0.0
2018,12,26,17,0,46.0,6.0,6.6,12.0,5.0,0.0,0.0
2018,12,26,17,15,23.0,3.0,6.6,11.95,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,6.45,11.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,6.4,11.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,6.55,11.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,7.05,11.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,7.6,12.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,7.85,11.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,7.9,11.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,7.95,11.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,8.0,11.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,8.0,11.75,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,8.0,11.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,8.0,11.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,8.0,11.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,7.95,11.55,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,7.8,11.45,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,7.6,11.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,7.5,11.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,7.4,11.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,7.1,10.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,7.0,10.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,6.9,10.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,6.85,10.45,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,6.8,10.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,6.75,10.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,6.7,10.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,6.65,10.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,6.6,10.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,6.55,10.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,12,27,7,15,68.5,5.5,6.6,10.4,6.5,0.0,0.0
2018,12,27,7,30,137.0,11.0,6.7,10.7,13.0,43.58,0.0
2018,12,27,7,45,311.5,19.5,6.85,11.05,44.5,116.2,11.55
2018,12,27,8,0,486.0,28.0,7.0,11.4,76.0,192.2,134.38
2018,12,27,8,15,568.5,33.0,7.15,11.65,115.5,241.23,183.97
2018,12,27,8,30,651.0,38.0,7.3,11.9,155.0,293.76,232.06
2018,12,27,8,45,701.0,41.5,7.45,12.15,195.5,334.75,270.15
2018,12,27,9,0,751.0,45.0,7.6,12.4,236.0,376.45,307.89
2018,12,27,9,15,780.5,48.0,7.7,12.65,273.5,408.73,337.0
2018,12,27,9,30,810.0,51.0,7.8,12.9,311.0,437.76,362.62
2018,12,27,9,45,828.5,54.0,7.9,13.15,344.0,462.43,383.94
2018,12,27,10,0,847.0,57.0,8.0,13.4,377.0,485.14,403.05
2018,12,27,10,15,864.0,58.5,8.05,13.55,405.0,503.23,418.05
2018,12,27,10,30,881.0,60.0,8.1,13.7,433.0,518.93,430.7
2018,12,27,10,45,892.5,61.0,8.2,13.85,454.5,528.65,438.25
2018,12,27,11,0,904.0,62.0,8.3,14.0,476.0,535.59,443.28
2018,12,27,11,15,911.0,62.0,8.3,14.05,490.0,536.26,443.07
2018,12,27,11,30,918.0,62.0,8.3,14.1,504.0,533.98,440.25
2018,12,27,11,45,921.5,62.5,8.35,14.2,511.0,527.5,433.76
2018,12,27,12,0,925.0,63.0,8.4,14.3,518.0,518.06,424.61
2018,12,27,12,15,926.5,63.0,8.4,14.35,518.0,504.23,411.66
2018,12,27,12,30,928.0,63.0,8.4,14.4,518.0,487.56,396.07
2018,12,27,12,45,925.0,62.0,8.4,14.5,509.0,465.15,375.41
2018,12,27,13,0,922.0,61.0,8.4,14.6,500.0,440.26,352.3
2018,12,27,13,15,914.5,60.5,8.35,14.6,484.0,411.76,325.88
2018,12,27,13,30,907.0,60.0,8.3,14.6,468.0,381.26,297.32
2018,12,27,13,45,896.0,59.0,8.3,14.65,445.0,347.31,265.46
2018,12,27,14,0,885.0,58.0,8.3,14.7,422.0,311.93,232.0
2018,12,27,14,15,869.5,56.5,8.3,14.6,393.0,273.72,196.22
2018,12,27,14,30,854.0,55.0,8.3,14.5,364.0,234.81,160.0
2018,12,27,14,45,831.0,52.5,8.3,14.45,329.5,193.22,122.68
2018,12,27,15,0,808.0,50.0,8.3,14.4,295.0,152.0,87.7
2018,12,27,15,15,771.5,47.5,8.3,14.4,256.0,107.52,54.36
2018,12,27,15,30,735.0,45.0,8.3,14.4,217.0,67.92,31.58
2018,12,27,15,45,661.0,41.5,8.2,14.0,174.0,31.02,21.89
2018,12,27,16,0,587.0,38.0,8.1,13.6,131.0,29.84,20.56
2018,12,27,16,15,506.5,31.5,8.1,13.35,94.0,25.77,16.34
2018,12,27,16,30,426.0,25.0,8.1,13.1,57.0,21.7,8.78
2018,12,27,16,45,249.5,16.0,8.05,12.85,31.5,15.73,0.0
2018,12,27,17,0,73.0,7.0,8.0,12.6,6.0,0.0,0.0
2018,12,27,17,15,36.5,3.5,8.0,12.45,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,8.05,12.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,8.1,11.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,8.1,11.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,8.1,11.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,8.1,11.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,8.1,11.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,8.1,11.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,8.1,11.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,8.1,11.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,8.0,11.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,7.9,11.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,7.85,11.25,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,7.8,11.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,7.65,11.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,7.4,10.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,7.3,10.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,7.25,10.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,7.2,10.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,7.2,10.65,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,7.2,10.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,7.15,10.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,7.1,10.3,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,7.05,10.25,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,7.0,10.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.95,10.15,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.9,10.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.95,10.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,7.0,9.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,7.0,9.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.95,9.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.9,9.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.8,9.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.7,9.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.7,9.55,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.7,9.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.65,9.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.6,9.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.6,9.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.6,9.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.6,9.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.6,9.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.6,9.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,6.55,9.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,6.5,9.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,6.45,9.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2018,12,28,7,15,48.5,4.5,6.35,9.25,5.5,0.0,0.0
2018,12,28,7,30,97.0,9.0,6.3,9.5,11.0,32.0,0.0
2018,12,28,7,45,223.5,20.5,6.25,9.7,39.0,92.85,4.85
2018,12,28,8,0,350.0,32.0,6.2,9.9,67.0,158.0,111.02
2018,12,28,8,15,464.0,37.0,6.2,10.15,106.5,212.69,163.17
2018,12,28,8,30,578.0,42.0,6.2,10.4,146.0,270.94,215.03
2018,12,28,8,45,672.0,42.5,6.15,10.7,192.0,324.28,262.56
2018,12,28,9,0,766.0,43.0,6.1,11.0,238.0,378.2,309.85
2018,12,28,9,15,792.0,46.0,6.0,11.25,274.5,409.3,337.82
2018,12,28,9,30,818.0,49.0,5.9,11.5,311.0,439.28,363.94
2018,12,28,9,45,836.5,50.5,5.8,11.7,343.0,462.49,383.83
2018,12,28,10,0,855.0,52.0,5.7,11.9,375.0,483.76,401.51
2018,12,28,10,15,870.0,54.0,5.6,12.1,403.0,501.65,415.91
2018,12,28,10,30,885.0,56.0,5.5,12.3,431.0,517.09,427.89
2018,12,28,10,45,905.0,55.0,5.35,12.5,454.5,529.17,436.78
