Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,11,0,925.0,54.0,5.2,12.7,478.0,538.52,443.15
2018,12,28,11,15,930.5,54.5,5.15,12.85,492.0,539.09,442.55
2018,12,28,11,30,936.0,55.0,5.1,13.0,506.0,536.66,439.35
2018,12,28,11,45,938.0,56.0,5.1,13.15,513.0,529.97,432.65
2018,12,28,12,0,940.0,57.0,5.1,13.3,520.0,520.3,423.33
2018,12,28,12,15,937.0,58.0,5.05,13.4,519.0,505.29,409.49
2018,12,28,12,30,934.0,59.0,5.0,13.5,518.0,487.54,393.16
2018,12,28,12,45,926.5,61.0,4.95,13.6,510.0,466.17,373.59
2018,12,28,13,0,919.0,63.0,4.9,13.7,502.0,442.44,351.73
2018,12,28,13,15,912.0,62.5,4.75,13.75,486.0,414.25,325.79
2018,12,28,13,30,905.0,62.0,4.6,13.8,470.0,384.03,297.72
2018,12,28,13,45,894.5,60.5,4.5,13.85,447.0,349.85,266.1
2018,12,28,14,0,884.0,59.0,4.4,13.9,424.0,314.22,232.84
2018,12,28,14,15,867.0,57.5,4.35,13.9,394.5,275.67,197.18
2018,12,28,14,30,850.0,56.0,4.3,13.9,365.0,236.54,161.14
2018,12,28,14,45,826.0,53.5,4.25,13.9,330.0,194.91,124.07
2018,12,28,15,0,802.0,51.0,4.2,13.9,295.0,151.06,87.01
2018,12,28,15,15,765.5,48.0,4.2,13.9,256.0,109.04,55.64
2018,12,28,15,30,729.0,45.0,4.2,13.9,217.0,69.19,32.26
2018,12,28,15,45,666.0,42.0,4.05,13.25,176.0,31.83,22.73
2018,12,28,16,0,603.0,39.0,3.9,12.6,135.0,30.72,21.49
2018,12,28,16,15,505.0,32.0,3.85,12.35,96.0,26.16,16.84
2018,12,28,16,30,407.0,25.0,3.8,12.1,57.0,21.54,9.28
2018,12,28,16,45,239.0,16.0,3.7,11.9,31.5,15.73,0.0
2018,12,28,17,0,71.0,7.0,3.6,11.7,6.0,0.0,0.0
2018,12,28,17,15,35.5,3.5,3.5,11.65,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,29,7,15,49.0,5.0,2.6,10.65,5.5,0.0,0.0
2018,12,29,7,30,98.0,10.0,2.6,10.8,11.0,33.18,0.0
2018,12,29,7,45,226.0,20.5,2.6,10.95,38.5,93.28,1.43
2018,12,29,8,0,354.0,31.0,2.6,11.1,66.0,158.14,109.86
2018,12,29,8,15,484.5,35.0,2.65,11.35,107.5,217.26,164.75
2018,12,29,8,30,615.0,39.0,2.7,11.6,149.0,281.34,220.23
2018,12,29,8,45,670.0,42.5,2.75,11.85,189.5,323.47,258.18
2018,12,29,9,0,725.0,46.0,2.8,12.1,230.0,366.66,296.0
2018,12,29,9,15,757.5,48.5,2.8,12.3,267.0,399.27,324.46
2018,12,29,9,30,790.0,51.0,2.8,12.5,304.0,431.05,351.37
2018,12,29,9,45,800.0,55.0,2.8,12.75,334.5,452.54,369.28
2018,12,29,10,0,810.0,59.0,2.8,13.0,365.0,471.84,384.87
2018,12,29,10,15,837.0,59.0,2.7,13.2,395.0,491.08,399.87
2018,12,29,10,30,864.0,59.0,2.6,13.4,425.0,510.25,414.3
2018,12,29,10,45,872.5,60.5,2.5,13.65,445.5,519.11,420.21
2018,12,29,11,0,881.0,62.0,2.4,13.9,466.0,525.23,423.76
2018,12,29,11,15,886.0,63.0,2.3,14.1,480.0,526.18,423.17
2018,12,29,11,30,891.0,64.0,2.2,14.3,494.0,524.26,420.17
2018,12,29,11,45,892.5,65.0,2.05,14.45,500.5,517.69,413.3
2018,12,29,12,0,894.0,66.0,1.9,14.6,507.0,508.28,404.04
2018,12,29,12,15,892.5,66.5,1.9,14.75,506.0,494.13,391.5
2018,12,29,12,30,891.0,67.0,1.9,14.9,505.0,477.33,376.62
2018,12,29,12,45,885.0,67.0,1.9,15.0,496.5,455.48,357.61
2018,12,29,13,0,879.0,67.0,1.9,15.1,488.0,431.37,336.43
2018,12,29,13,15,871.0,66.5,1.95,15.1,472.0,403.85,312.37
2018,12,29,13,30,863.0,66.0,2.0,15.1,456.0,374.47,286.26
2018,12,29,13,45,850.0,65.0,2.05,15.1,433.5,341.26,256.62
2018,12,29,14,0,837.0,64.0,2.1,15.1,411.0,304.78,223.85
2018,12,29,14,15,818.5,63.0,2.15,15.05,382.5,267.76,190.43
2018,12,29,14,30,800.0,62.0,2.2,15.0,354.0,230.41,156.7
2018,12,29,14,45,761.0,60.5,2.25,14.95,317.0,188.84,120.93
2018,12,29,15,0,722.0,59.0,2.3,14.9,280.0,149.15,88.37
2018,12,29,15,15,639.0,59.0,2.3,14.9,235.5,106.3,58.0
2018,12,29,15,30,556.0,59.0,2.3,14.9,191.0,72.12,39.06
2018,12,29,15,45,457.0,54.5,2.2,14.35,149.5,40.86,30.63
2018,12,29,16,0,358.0,50.0,2.1,13.8,108.0,38.07,27.86
2018,12,29,16,15,292.5,39.5,2.2,13.65,77.5,30.23,20.29
2018,12,29,16,30,227.0,29.0,2.3,13.5,47.0,22.69,10.5
2018,12,29,16,45,129.0,16.5,2.35,13.35,25.5,16.22,0.0
2018,12,29,17,0,31.0,4.0,2.4,13.2,4.0,3.93,0.0
2018,12,29,17,15,15.5,2.0,2.5,13.15,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.85,11.15,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,4.7,10.8,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,4.85,10.8,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,5.05,10.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,5.35,10.45,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,5.55,10.35,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,5.85,10.3,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,6.1,10.35,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,6.2,10.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,6.35,10.45,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,12,30,7,15,22.5,4.0,6.55,10.65,4.5,0.0,0.0
2018,12,30,7,30,45.0,8.0,6.6,10.8,9.0,18.57,0.0
2018,12,30,7,45,97.5,21.5,6.7,11.0,29.5,59.18,0.0
2018,12,30,8,0,150.0,35.0,6.8,11.2,50.0,100.12,69.41
2018,12,30,8,15,197.0,48.5,6.75,11.2,78.0,134.37,102.81
2018,12,30,8,30,244.0,62.0,6.7,11.2,106.0,171.34,136.07
2018,12,30,8,45,288.0,74.0,6.6,11.25,138.0,207.51,168.4
2018,12,30,9,0,332.0,86.0,6.5,11.3,170.0,245.22,201.65
2018,12,30,9,15,398.0,90.5,6.3,11.3,207.0,285.45,236.56
2018,12,30,9,30,464.0,95.0,6.1,11.3,244.0,327.36,272.43
2018,12,30,9,45,592.5,86.0,5.85,11.35,296.5,388.45,323.67
2018,12,30,10,0,721.0,77.0,5.6,11.4,349.0,449.08,373.73
2018,12,30,10,15,785.0,71.0,5.35,11.55,387.0,480.45,399.02
2018,12,30,10,30,849.0,65.0,5.1,11.7,425.0,511.56,423.57
2018,12,30,10,45,862.0,65.5,4.85,11.85,446.5,519.91,429.25
2018,12,30,11,0,875.0,66.0,4.6,12.0,468.0,527.32,433.88
2018,12,30,11,15,814.5,81.0,4.6,12.25,464.0,510.34,419.0
2018,12,30,11,30,754.0,96.0,4.6,12.5,460.0,489.54,401.06
2018,12,30,11,45,616.0,131.0,4.6,12.7,431.0,447.78,365.97
2018,12,30,12,0,478.0,166.0,4.6,12.9,402.0,404.09,329.38
2018,12,30,12,15,635.0,129.5,4.85,13.1,443.0,435.49,354.2
2018,12,30,12,30,792.0,93.0,5.1,13.3,484.0,459.02,371.55
2018,12,30,12,45,733.5,104.5,5.35,13.5,462.0,426.15,343.44
2018,12,30,13,0,675.0,116.0,5.6,13.7,440.0,394.14,315.96
2018,12,30,13,15,430.0,156.0,5.75,13.85,360.0,316.44,253.1
2018,12,30,13,30,185.0,196.0,5.9,14.0,280.0,251.27,201.55
2018,12,30,13,45,121.0,182.0,6.05,14.1,236.0,209.9,168.07
2018,12,30,14,0,57.0,168.0,6.2,14.2,192.0,173.78,139.27
2018,12,30,14,15,312.5,124.0,6.25,14.2,240.5,194.31,148.39
2018,12,30,14,30,568.0,80.0,6.3,14.2,289.0,195.42,138.34
2018,12,30,14,45,656.0,70.5,6.4,14.2,289.5,178.48,117.99
2018,12,30,15,0,744.0,61.0,6.5,14.2,290.0,155.69,93.59
2018,12,30,15,15,705.0,57.5,6.5,14.2,252.0,115.37,63.05
2018,12,30,15,30,666.0,54.0,6.5,14.2,214.0,77.59,40.01
2018,12,30,15,45,586.0,49.0,6.6,13.8,170.5,37.76,27.94
2018,12,30,16,0,506.0,44.0,6.7,13.4,127.0,32.31,22.82
2018,12,30,16,15,373.5,36.0,6.9,13.25,87.5,27.4,17.92
2018,12,30,16,30,241.0,28.0,7.1,13.1,48.0,22.37,10.71
2018,12,30,16,45,130.5,16.0,7.35,12.9,26.0,15.73,0.0
2018,12,30,17,0,20.0,4.0,7.6,12.7,4.0,3.93,0.0
2018,12,30,17,15,10.0,2.0,7.75,12.6,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,8.05,12.35,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,8.2,12.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,8.25,12.15,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,8.3,12.1,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,8.4,11.9,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,8.45,11.85,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,8.5,11.8,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,8.55,11.75,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,8.6,11.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,8.65,11.65,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,8.7,11.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,8.75,11.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,8.8,11.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,8.8,11.4,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,8.8,11.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,8.75,11.2,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,8.7,11.1,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,8.65,11.05,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,8.5,10.95,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,8.4,10.9,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,8.2,10.9,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,8.0,10.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,7.8,10.85,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,7.6,10.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,7.5,10.85,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,7.4,10.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,7.25,10.95,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,7.2,11.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,7.3,11.05,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,7.6,10.95,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,7.7,10.9,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,7.75,10.8,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,7.8,10.7,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,7.9,10.7,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,8.0,10.7,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,8.1,10.7,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,8.2,10.7,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,8.35,10.65,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,8.5,10.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,8.65,10.6,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.8,10.6,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.8,10.5,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.8,10.4,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.85,10.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.9,10.1,0.0,0.0,0.0
2018,12,31,7,15,31.5,3.5,8.85,10.15,4.0,0.0,0.0
2018,12,31,7,30,63.0,7.0,8.8,10.2,8.0,21.86,0.0
2018,12,31,7,45,129.0,21.0,8.75,10.25,31.0,67.03,0.0
2018,12,31,8,0,195.0,35.0,8.7,10.3,54.0,113.95,79.34
2018,12,31,8,15,337.0,43.0,8.65,10.45,95.0,175.93,135.12
2018,12,31,8,30,479.0,51.0,8.6,10.6,136.0,246.77,196.6
2018,12,31,8,45,633.5,47.0,8.55,10.8,189.5,314.13,255.37
2018,12,31,9,0,788.0,43.0,8.5,11.0,243.0,387.93,319.32
2018,12,31,9,15,819.0,45.5,8.55,11.2,281.5,421.4,349.82
2018,12,31,9,30,850.0,48.0,8.6,11.4,320.0,453.94,378.67
2018,12,31,9,45,870.5,50.5,8.65,11.6,354.5,480.1,401.49
2018,12,31,10,0,891.0,53.0,8.7,11.8,389.0,504.27,422.04
2018,12,31,10,15,905.5,54.5,8.7,11.95,418.0,522.03,436.86
2018,12,31,10,30,920.0,56.0,8.7,12.1,447.0,537.23,449.17
2018,12,31,10,45,930.0,57.0,8.65,12.25,469.0,546.8,456.51
2018,12,31,11,0,940.0,58.0,8.6,12.4,491.0,553.48,461.19
2018,12,31,11,15,946.0,58.5,8.55,12.5,505.5,554.53,461.14
2018,12,31,11,30,952.0,59.0,8.5,12.6,520.0,552.54,458.38
2018,12,31,11,45,954.5,60.0,8.5,12.7,527.5,546.2,451.91
2018,12,31,12,0,957.0,61.0,8.5,12.8,535.0,536.81,442.7
2018,12,31,12,15,955.0,61.5,8.45,12.85,534.0,521.73,428.64
2018,12,31,12,30,953.0,62.0,8.4,12.9,533.0,503.81,411.94
2018,12,31,12,45,946.5,63.5,8.35,13.0,525.0,482.16,391.77
2018,12,31,13,0,940.0,65.0,8.3,13.1,517.0,458.03,369.17
2018,12,31,13,15,933.0,64.0,8.35,13.1,501.0,428.96,342.3
2018,12,31,13,30,926.0,63.0,8.4,13.1,485.0,397.79,313.16
2018,12,31,13,45,914.0,62.5,8.4,13.15,462.0,363.52,280.91
2018,12,31,14,0,902.0,62.0,8.4,13.2,439.0,327.8,247.01
2018,12,31,14,15,834.5,67.0,8.35,13.15,397.0,279.23,203.95
2018,12,31,14,30,767.0,72.0,8.3,13.1,355.0,235.95,165.87
2018,12,31,14,45,704.5,71.5,8.3,13.1,312.5,189.78,126.26
2018,12,31,15,0,642.0,71.0,8.3,13.1,270.0,149.57,93.43
2018,12,31,15,15,568.0,68.5,8.3,13.1,228.0,110.75,65.0
2018,12,31,15,30,494.0,66.0,8.3,13.1,186.0,77.75,45.18
2018,12,31,15,45,353.5,56.5,4.85,13.55,134.0,44.36,33.86
2018,12,31,16,0,213.0,47.0,1.4,14.0,82.0,34.88,25.1
2018,12,31,16,15,183.0,39.0,1.35,13.85,63.0,29.64,19.9
2018,12,31,16,30,153.0,31.0,1.3,13.7,44.0,24.23,12.51
2018,12,31,16,45,94.5,18.0,1.3,13.55,24.5,17.69,0.0
2018,12,31,17,0,36.0,5.0,1.3,13.4,5.0,4.91,0.0
2018,12,31,17,15,18.0,2.5,1.25,13.4,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
